Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,3.0,8.0,6.83,0.0
2016,1,1,8,0,0.0,16.0,4.2,3.0,16.0,13.18,4.76
2016,1,1,8,15,0.0,29.0,4.25,3.0,29.0,23.95,15.11
2016,1,1,8,30,0.0,42.0,4.3,3.0,42.0,35.07,25.32
2016,1,1,8,45,0.0,56.5,4.4,3.5,56.5,49.06,37.93
2016,1,1,9,0,0.0,71.0,4.5,4.0,71.0,62.84,50.2
2016,1,1,9,15,0.0,85.0,4.5,4.0,85.0,75.91,61.78
2016,1,1,9,30,0.0,99.0,4.5,4.0,99.0,88.92,73.16
2016,1,1,9,45,0.0,119.0,4.55,4.5,119.0,108.61,90.08
2016,1,1,10,0,0.0,139.0,4.6,5.0,139.0,128.21,106.71
2016,1,1,10,15,38.5,173.5,4.5,5.0,192.5,219.32,186.42
2016,1,1,10,30,77.0,208.0,4.4,5.0,246.0,296.32,252.35
2016,1,1,10,45,77.5,222.0,4.35,5.0,261.5,309.49,262.54
2016,1,1,11,0,78.0,236.0,4.3,5.0,277.0,322.41,272.65
2016,1,1,11,15,71.0,242.0,4.25,5.0,280.5,317.94,268.09
2016,1,1,11,30,64.0,248.0,4.2,5.0,284.0,313.67,263.82
2016,1,1,11,45,141.5,260.5,4.2,5.0,342.5,414.22,348.84
2016,1,1,12,0,219.0,273.0,4.2,5.0,401.0,491.68,413.11
2016,1,1,12,15,196.0,277.5,4.15,5.0,393.0,467.25,391.81
2016,1,1,12,30,173.0,282.0,4.1,5.0,385.0,443.25,371.34
2016,1,1,12,45,173.5,280.5,4.05,5.5,383.5,432.58,361.81
2016,1,1,13,0,174.0,279.0,4.0,6.0,382.0,421.45,351.9
2016,1,1,13,15,91.5,238.0,3.95,6.0,292.5,292.44,244.53
2016,1,1,13,30,9.0,197.0,3.9,6.0,203.0,177.16,146.4
2016,1,1,13,45,51.5,221.5,3.85,6.0,250.0,237.75,198.58
2016,1,1,14,0,94.0,246.0,3.8,6.0,297.0,284.19,237.75
2016,1,1,14,15,47.0,159.0,3.7,6.0,184.5,167.76,139.47
2016,1,1,14,30,0.0,72.0,3.6,6.0,72.0,59.74,46.51
2016,1,1,14,45,0.0,45.5,3.5,6.0,45.5,37.65,27.4
2016,1,1,15,0,0.0,19.0,3.4,6.0,19.0,15.67,8.17
2016,1,1,15,15,0.0,17.0,3.2,5.5,17.0,14.01,6.76
2016,1,1,15,30,0.0,15.0,3.0,5.0,15.0,12.36,5.33
2016,1,1,15,45,0.0,13.5,2.8,5.0,13.5,11.11,4.24
2016,1,1,16,0,0.0,12.0,2.6,5.0,12.0,9.87,3.14
2016,1,1,16,15,0.0,9.5,2.35,4.5,9.5,7.81,1.31
2016,1,1,16,30,0.0,7.0,2.1,4.0,7.0,5.75,0.0
2016,1,1,16,45,0.0,5.0,1.85,4.0,5.0,4.1,0.0
2016,1,1,17,0,0.0,3.0,1.6,4.0,3.0,2.46,0.0
2016,1,1,17,15,0.0,1.5,1.55,4.0,1.5,1.23,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,0.8,4.5,7.0,5.97,0.0
2016,1,2,8,0,0.0,14.0,0.8,5.0,14.0,11.52,3.4
2016,1,2,8,15,0.0,25.0,0.8,5.0,25.0,20.62,12.17
2016,1,2,8,30,0.0,36.0,0.8,5.0,36.0,29.75,20.53
2016,1,2,8,45,0.0,48.0,0.85,5.0,48.0,39.72,29.57
2016,1,2,9,0,0.0,60.0,0.9,5.0,60.0,50.56,39.25
2016,1,2,9,15,0.0,71.5,0.85,5.0,71.5,61.07,48.52
2016,1,2,9,30,0.0,83.0,0.8,5.0,83.0,71.56,57.65
2016,1,2,9,45,0.0,110.0,0.8,5.5,110.0,98.6,80.88
2016,1,2,10,0,0.0,137.0,0.8,6.0,137.0,125.95,103.92
2016,1,2,10,15,26.0,169.0,0.8,6.0,181.5,184.01,153.85
2016,1,2,10,30,52.0,201.0,0.8,6.0,226.0,263.09,219.62
2016,1,2,10,45,31.0,193.0,0.8,6.0,208.5,228.1,189.14
2016,1,2,11,0,10.0,185.0,0.8,6.0,191.0,178.26,146.86
2016,1,2,11,15,7.0,183.0,0.8,6.0,187.0,171.46,141.07
2016,1,2,11,30,4.0,181.0,0.8,6.0,183.0,165.15,135.52
2016,1,2,11,45,4.0,183.0,0.8,6.5,185.5,165.98,135.84
2016,1,2,12,0,4.0,185.0,0.8,7.0,188.0,166.93,136.27
2016,1,2,12,15,2.0,143.0,0.85,7.0,144.5,124.37,100.69
2016,1,2,12,30,0.0,101.0,0.9,7.0,101.0,84.44,67.01
2016,1,2,12,45,0.0,130.0,0.95,7.5,130.0,110.24,88.8
2016,1,2,13,0,0.0,159.0,1.0,8.0,159.0,136.43,110.54
2016,1,2,13,15,8.5,185.5,0.95,8.0,190.5,166.95,136.12
2016,1,2,13,30,17.0,212.0,0.9,8.0,222.0,196.89,160.92
2016,1,2,13,45,24.5,215.5,0.9,8.5,229.0,203.73,166.37
2016,1,2,14,0,32.0,219.0,0.9,9.0,236.0,219.16,178.85
2016,1,2,14,15,84.0,223.0,0.8,8.5,266.0,249.57,204.43
2016,1,2,14,30,136.0,227.0,0.7,8.0,296.0,282.17,230.83
2016,1,2,14,45,90.0,204.5,0.6,8.0,249.0,222.6,181.72
2016,1,2,15,0,44.0,182.0,0.5,8.0,202.0,176.38,143.94
2016,1,2,15,15,40.5,167.0,0.4,7.5,184.0,157.68,128.72
2016,1,2,15,30,37.0,152.0,0.3,7.0,166.0,139.61,113.73
2016,1,2,15,45,33.0,134.5,0.25,7.0,146.0,120.0,97.17
2016,1,2,16,0,29.0,117.0,0.2,7.0,126.0,101.17,81.2
2016,1,2,16,15,22.5,98.5,0.2,6.5,104.5,82.09,65.22
2016,1,2,16,30,16.0,80.0,0.2,6.0,83.0,64.58,50.49
2016,1,2,16,45,8.0,61.0,0.2,6.0,62.5,48.13,38.18
2016,1,2,17,0,0.0,42.0,0.2,6.0,42.0,33.59,24.36
2016,1,2,17,15,0.0,25.0,0.25,5.5,25.0,20.34,10.14
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,6.83,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,35.0,15.0,2.65,4.5,18.0,37.48,0.0
2016,1,3,8,0,70.0,30.0,3.0,5.0,36.0,119.25,88.82
2016,1,3,8,15,100.5,49.5,3.0,5.5,64.5,155.71,130.18
2016,1,3,8,30,131.0,69.0,3.0,6.0,93.0,222.71,190.39
2016,1,3,8,45,150.0,89.0,3.05,6.5,123.5,249.58,215.21
2016,1,3,9,0,169.0,109.0,3.1,7.0,154.0,292.38,252.27
2016,1,3,9,15,184.5,126.0,3.1,7.5,183.5,327.33,281.54
2016,1,3,9,30,200.0,143.0,3.1,8.0,213.0,362.38,310.06
2016,1,3,9,45,233.5,158.0,3.15,9.0,249.0,431.02,364.93
2016,1,3,10,0,267.0,173.0,3.2,10.0,285.0,480.53,403.1
2016,1,3,10,15,168.5,190.0,3.15,10.5,263.0,385.34,321.9
2016,1,3,10,30,70.0,207.0,3.1,11.0,241.0,288.27,238.62
2016,1,3,10,45,80.0,222.5,3.05,11.5,263.0,312.54,257.97
2016,1,3,11,0,90.0,238.0,3.0,12.0,285.0,336.45,276.4
2016,1,3,11,15,110.0,250.5,2.95,12.0,311.0,365.58,299.71
2016,1,3,11,30,130.0,263.0,2.9,12.0,337.0,413.49,337.41
2016,1,3,11,45,226.0,260.5,2.9,12.5,392.0,492.46,400.86
2016,1,3,12,0,322.0,258.0,2.9,13.0,447.0,586.74,473.68
2016,1,3,12,15,618.5,174.0,2.9,13.0,541.5,769.12,615.92
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,896.3,706.59
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,867.65,683.68
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,835.76,659.97
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,797.14,632.6
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,755.91,603.22
2016,1,3,13,45,910.5,84.5,2.95,14.5,595.0,709.79,567.7
2016,1,3,14,0,907.0,82.0,3.0,15.0,577.0,661.54,529.19
2016,1,3,14,15,897.0,80.5,3.0,14.5,551.0,608.63,487.82
2016,1,3,14,30,887.0,79.0,3.0,14.0,525.0,556.83,445.91
2016,1,3,14,45,875.0,76.5,3.0,14.0,492.5,499.19,397.3
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,441.21,346.93
2016,1,3,15,15,841.5,71.0,2.75,13.5,420.5,379.23,292.29
2016,1,3,15,30,820.0,68.0,2.5,13.0,381.0,318.53,237.55
2016,1,3,15,45,794.0,63.5,2.3,13.0,337.0,256.9,181.46
2016,1,3,16,0,768.0,59.0,2.1,13.0,293.0,197.69,128.55
2016,1,3,16,15,720.5,54.0,1.9,12.0,245.5,138.06,80.38
2016,1,3,16,30,673.0,49.0,1.7,11.0,198.0,84.0,44.6
2016,1,3,16,45,601.0,42.0,1.5,10.0,150.5,37.4,27.94
2016,1,3,17,0,529.0,35.0,1.3,9.0,103.0,31.59,22.27
2016,1,3,17,15,383.0,24.5,1.3,8.5,62.0,22.18,11.69
2016,1,3,17,30,237.0,14.0,1.3,8.0,21.0,11.95,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,174.05,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,415.26,319.7
2016,1,4,8,15,565.0,32.5,2.95,2.5,111.5,520.81,438.06
2016,1,4,8,30,666.0,40.0,2.9,3.0,159.0,631.68,534.51
2016,1,4,8,45,724.0,44.5,2.9,4.0,208.5,706.59,595.85
2016,1,4,9,0,782.0,49.0,2.9,5.0,258.0,782.02,653.82
2016,1,4,9,15,818.0,52.5,2.9,5.5,305.5,836.29,693.79
2016,1,4,9,30,854.0,56.0,2.9,6.0,353.0,879.3,723.69
2016,1,4,9,45,878.5,58.5,2.95,7.0,396.0,917.4,748.0
2016,1,4,10,0,903.0,61.0,3.0,8.0,439.0,952.94,769.71
2016,1,4,10,15,919.5,63.0,2.95,8.5,476.5,977.17,783.34
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,998.01,794.46
2016,1,4,10,45,947.0,66.5,2.9,9.5,544.0,1009.26,799.25
2016,1,4,11,0,958.0,68.0,2.9,10.0,574.0,1016.71,801.56
2016,1,4,11,15,965.5,69.0,2.85,10.0,597.0,1016.26,799.49
2016,1,4,11,30,973.0,70.0,2.8,10.0,620.0,1011.86,794.95
2016,1,4,11,45,973.5,72.5,2.75,10.5,634.0,998.89,783.21
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,982.08,769.11
2016,1,4,12,15,975.5,75.0,2.65,11.0,654.0,959.38,752.53
2016,1,4,12,30,977.0,75.0,2.6,11.0,660.0,933.06,733.58
2016,1,4,12,45,974.5,75.5,2.6,11.5,657.0,900.5,709.46
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,864.76,683.18
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,824.12,654.58
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,780.75,623.84
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,731.82,587.8
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,680.95,548.05
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,625.89,504.06
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,569.66,457.87
2016,1,4,14,45,910.5,70.0,2.6,12.0,504.5,509.7,407.35
2016,1,4,15,0,893.0,69.0,2.6,12.0,470.0,449.82,355.32
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.0,387.3,300.07
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,325.41,244.03
2016,1,4,15,45,818.5,60.5,2.15,11.0,344.5,261.61,185.87
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,200.82,131.38
2016,1,4,16,15,739.5,52.5,1.8,10.0,250.5,140.42,82.06
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,85.54,45.24
2016,1,4,16,45,614.5,41.5,1.45,8.0,153.5,36.97,27.81
2016,1,4,17,0,537.0,35.0,1.3,7.0,105.0,31.56,22.5
2016,1,4,17,15,391.5,24.5,1.35,6.5,64.0,22.14,12.12
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,11.95,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,116.0,15.0,2.95,1.5,24.5,94.4,0.0
2016,1,5,8,0,232.0,30.0,3.1,2.0,49.0,258.58,199.54
2016,1,5,8,15,308.0,44.5,3.1,2.5,88.0,341.65,291.94
2016,1,5,8,30,384.0,59.0,3.1,3.0,127.0,430.42,372.23
2016,1,5,8,45,432.0,70.5,3.1,3.5,169.0,495.02,428.47
2016,1,5,9,0,480.0,82.0,3.1,4.0,211.0,561.31,483.49
2016,1,5,9,15,528.5,86.5,3.0,4.0,251.0,626.94,536.21
2016,1,5,9,30,577.0,91.0,2.9,4.0,291.0,687.14,582.69
2016,1,5,9,45,679.5,87.0,2.85,4.5,351.0,786.08,656.69
2016,1,5,10,0,782.0,83.0,2.8,5.0,411.0,877.94,722.22
2016,1,5,10,15,801.5,86.0,2.75,5.0,447.0,905.59,739.83
2016,1,5,10,30,821.0,89.0,2.7,5.0,483.0,930.08,755.53
2016,1,5,10,45,836.0,90.5,2.65,5.5,512.5,945.02,762.86
2016,1,5,11,0,851.0,92.0,2.6,6.0,542.0,956.39,767.75
2016,1,5,11,15,860.0,93.0,2.6,6.5,564.0,957.73,766.08
2016,1,5,11,30,869.0,94.0,2.6,7.0,586.0,955.39,762.07
2016,1,5,11,45,642.5,166.0,2.6,8.0,534.5,818.15,659.36
2016,1,5,12,0,416.0,238.0,2.6,9.0,483.0,649.67,527.74
2016,1,5,12,15,465.0,225.5,2.6,9.5,502.0,683.52,553.87
2016,1,5,12,30,514.0,213.0,2.6,10.0,521.0,695.35,562.09
2016,1,5,12,45,474.0,225.0,2.6,10.5,508.5,654.5,528.85
2016,1,5,13,0,434.0,237.0,2.6,11.0,496.0,613.82,496.05
2016,1,5,13,15,289.0,255.0,2.6,11.0,426.5,488.01,396.72
2016,1,5,13,30,144.0,273.0,2.6,11.0,357.0,373.45,304.14
2016,1,5,13,45,98.0,254.5,2.6,11.5,311.0,302.28,246.44
2016,1,5,14,0,52.0,236.0,2.6,12.0,265.0,248.38,201.9
2016,1,5,14,15,279.0,204.5,2.55,12.0,347.0,363.54,297.46
2016,1,5,14,30,506.0,173.0,2.5,12.0,429.0,444.91,361.01
2016,1,5,14,45,361.0,185.0,2.5,12.0,362.0,347.73,281.48
2016,1,5,15,0,216.0,197.0,2.5,12.0,295.0,267.97,216.56
2016,1,5,15,15,203.0,183.0,2.35,11.5,269.0,235.5,189.34
2016,1,5,15,30,190.0,169.0,2.2,11.0,243.0,204.49,162.87
2016,1,5,15,45,175.0,150.5,2.05,11.0,212.5,170.84,133.89
2016,1,5,16,0,160.0,132.0,1.9,11.0,182.0,139.22,106.85
2016,1,5,16,15,144.5,112.0,1.8,10.5,151.5,108.51,81.43
2016,1,5,16,30,129.0,92.0,1.7,10.0,121.0,80.11,59.19
2016,1,5,16,45,99.0,71.5,1.65,9.5,90.5,54.03,42.93
2016,1,5,17,0,69.0,51.0,1.6,9.0,60.0,39.27,29.12
2016,1,5,17,15,34.5,31.5,1.75,8.5,36.0,24.82,14.43
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,10.24,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.12,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,76.34,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,224.64,169.49
2016,1,6,8,15,274.0,49.0,2.55,6.0,89.5,322.55,271.43
2016,1,6,8,30,372.0,64.0,2.6,6.0,130.0,428.16,365.62
2016,1,6,8,45,428.5,76.0,2.65,6.5,174.0,500.03,426.91
2016,1,6,9,0,485.0,88.0,2.7,7.0,218.0,574.13,487.35
2016,1,6,9,15,531.0,96.0,2.65,7.0,261.5,639.26,538.71
2016,1,6,9,30,577.0,104.0,2.6,7.0,305.0,701.83,586.28
2016,1,6,9,45,288.5,77.0,2.6,7.5,177.5,393.29,336.79
2016,1,6,10,0,0.0,50.0,2.6,8.0,50.0,41.37,30.36
2016,1,6,10,15,0.0,57.0,2.6,8.0,57.0,47.21,35.55
2016,1,6,10,30,0.0,64.0,2.6,8.0,64.0,53.06,40.52
2016,1,6,10,45,0.0,62.5,2.65,8.5,62.5,51.82,39.28
2016,1,6,11,0,0.0,61.0,2.7,9.0,61.0,50.58,38.06
2016,1,6,11,15,0.0,85.5,2.7,9.0,85.5,71.06,55.52
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,92.88,73.98
2016,1,6,11,45,0.0,107.0,2.7,9.5,107.0,90.0,71.3
2016,1,6,12,0,0.0,104.0,2.7,10.0,104.0,87.2,68.74
2016,1,6,12,15,17.5,176.0,2.65,10.0,187.0,169.17,138.03
2016,1,6,12,30,35.0,248.0,2.6,10.0,270.0,270.85,221.59
2016,1,6,12,45,17.5,188.5,2.55,10.0,199.5,178.85,145.47
2016,1,6,13,0,0.0,129.0,2.5,10.0,129.0,109.14,87.04
2016,1,6,13,15,0.0,81.0,2.45,10.0,81.0,67.33,51.89
2016,1,6,13,30,0.0,33.0,2.4,10.0,33.0,27.32,17.84
2016,1,6,13,45,0.0,58.0,2.35,10.5,58.0,48.11,35.61
2016,1,6,14,0,0.0,83.0,2.3,11.0,83.0,68.97,53.31
2016,1,6,14,15,0.0,67.5,2.3,11.0,67.5,56.0,42.35
2016,1,6,14,30,0.0,52.0,2.3,11.0,52.0,43.07,31.4
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,31.43,21.47
2016,1,6,15,0,0.0,24.0,2.3,11.0,24.0,19.81,11.5
2016,1,6,15,15,0.0,21.5,2.1,11.0,21.5,17.74,9.75
2016,1,6,15,30,0.0,19.0,1.9,11.0,19.0,15.66,7.98
2016,1,6,15,45,0.0,17.0,1.75,11.0,17.0,14.0,6.56
2016,1,6,16,0,0.0,15.0,1.6,11.0,15.0,12.34,5.13
2016,1,6,16,15,0.0,12.0,1.35,10.5,12.0,9.87,2.98
2016,1,6,16,30,0.0,9.0,1.1,10.0,9.0,7.39,0.81
2016,1,6,16,45,0.0,7.0,0.85,10.0,7.0,5.74,0.0
2016,1,6,17,0,0.0,5.0,0.6,10.0,5.0,4.1,0.0
2016,1,6,17,15,0.0,3.0,0.55,9.5,3.0,2.46,0.0
2016,1,6,17,30,0.0,1.0,0.5,9.0,1.0,0.82,0.0
2016,1,6,17,45,0.0,0.5,0.5,9.0,0.5,0.43,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.0,28.5,136.53,0.0
2016,1,7,8,0,355.0,28.0,2.3,7.0,57.0,347.52,261.9
2016,1,7,8,15,460.5,37.0,2.35,7.5,102.0,453.02,375.46
2016,1,7,8,30,566.0,46.0,2.4,8.0,147.0,565.22,471.57
2016,1,7,8,45,629.0,51.5,2.5,8.5,194.5,641.92,534.88
2016,1,7,9,0,692.0,57.0,2.6,9.0,242.0,713.19,590.9
2016,1,7,9,15,731.5,61.0,2.6,9.5,288.0,769.85,632.67
2016,1,7,9,30,771.0,65.0,2.6,10.0,334.0,825.21,671.75
2016,1,7,9,45,803.5,66.5,2.65,11.0,377.0,869.01,700.11
2016,1,7,10,0,836.0,68.0,2.7,12.0,420.0,910.44,725.98
2016,1,7,10,15,854.5,70.0,2.65,13.0,456.5,936.41,739.38
2016,1,7,10,30,873.0,72.0,2.6,14.0,493.0,948.49,742.87
2016,1,7,10,45,890.5,72.0,2.6,15.0,523.5,964.14,749.45
2016,1,7,11,0,908.0,72.0,2.6,16.0,554.0,976.28,753.58
2016,1,7,11,15,917.0,73.5,2.7,16.5,577.5,978.51,753.41
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,976.93,750.87
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,967.75,742.31
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,954.78,731.33
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.0,934.89,715.99
2016,1,7,12,30,947.0,75.0,3.1,20.0,646.0,911.39,698.38
2016,1,7,12,45,950.5,73.5,3.15,20.5,645.0,882.58,677.57
2016,1,7,13,0,954.0,72.0,3.2,21.0,644.0,850.35,654.45
2016,1,7,13,15,951.0,71.5,3.2,21.0,634.0,810.99,627.24
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,768.91,597.96
2016,1,7,13,45,944.0,69.5,3.2,21.0,606.5,722.48,564.86
2016,1,7,14,0,940.0,68.0,3.2,21.0,589.0,673.82,527.67
2016,1,7,14,15,930.5,67.0,3.1,20.5,563.0,620.46,486.57
2016,1,7,14,30,921.0,66.0,3.0,20.0,537.0,565.82,443.26
2016,1,7,14,45,907.0,64.5,2.95,20.0,504.0,507.46,395.09
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,448.83,345.27
2016,1,7,15,15,873.0,61.0,2.5,19.5,431.5,387.47,292.03
2016,1,7,15,30,853.0,59.0,2.1,19.0,392.0,327.04,238.42
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.0,263.27,182.04
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,202.96,129.33
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.0,142.66,80.95
2016,1,7,16,30,706.0,45.0,1.3,16.0,208.0,87.46,43.99
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.0,36.09,26.27
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,30.55,21.05
2016,1,7,17,15,422.5,25.0,1.35,13.5,70.0,22.53,12.72
2016,1,7,17,30,286.0,16.0,1.4,13.0,28.0,14.51,0.0
2016,1,7,17,45,143.0,8.0,1.5,12.5,14.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.5,14.5,2.3,7.5,28.0,122.1,0.0
2016,1,8,8,0,313.0,29.0,2.4,8.0,56.0,316.81,238.19
2016,1,8,8,15,420.0,39.5,2.3,8.5,100.0,424.07,351.16
2016,1,8,8,30,527.0,50.0,2.2,9.0,144.0,538.25,448.15
2016,1,8,8,45,586.5,57.5,2.15,9.5,191.5,613.99,509.82
2016,1,8,9,0,646.0,65.0,2.1,10.0,239.0,691.02,569.13
2016,1,8,9,15,587.0,82.5,2.35,10.5,261.5,674.83,556.96
2016,1,8,9,30,528.0,100.0,2.6,11.0,284.0,652.64,539.81
2016,1,8,9,45,458.0,128.5,2.85,12.0,302.0,622.91,515.2
2016,1,8,10,0,388.0,157.0,3.1,13.0,320.0,595.02,489.76
2016,1,8,10,15,383.0,175.5,3.25,13.5,348.5,592.54,486.47
2016,1,8,10,30,378.0,194.0,3.4,14.0,377.0,609.06,497.08
2016,1,8,10,45,314.0,217.0,3.55,15.0,374.5,572.3,464.37
2016,1,8,11,0,250.0,240.0,3.7,16.0,372.0,533.66,430.56
2016,1,8,11,15,252.5,250.5,3.7,16.5,389.0,542.15,435.61
2016,1,8,11,30,255.0,261.0,3.7,17.0,406.0,549.37,439.48
2016,1,8,11,45,127.5,179.0,3.7,17.5,251.5,307.68,248.65
2016,1,8,12,0,0.0,97.0,3.7,18.0,97.0,80.96,61.32
2016,1,8,12,15,0.0,130.5,3.6,18.0,130.5,111.01,86.08
2016,1,8,12,30,0.0,164.0,3.5,18.0,164.0,141.69,110.98
2016,1,8,12,45,0.0,124.5,3.45,18.5,124.5,105.23,81.1
2016,1,8,13,0,0.0,85.0,3.4,19.0,85.0,70.68,52.77
2016,1,8,13,15,47.5,178.5,3.25,19.0,206.5,199.53,158.71
2016,1,8,13,30,95.0,272.0,3.1,19.0,328.0,324.8,258.08
2016,1,8,13,45,381.0,208.0,3.0,19.0,421.5,484.06,385.48
2016,1,8,14,0,667.0,144.0,2.9,19.0,515.0,586.6,464.24
2016,1,8,14,15,446.0,188.0,2.7,19.0,431.5,457.16,361.79
2016,1,8,14,30,225.0,232.0,2.5,19.0,348.0,335.72,265.71
2016,1,8,14,45,536.5,155.5,2.3,19.0,408.5,414.97,326.26
2016,1,8,15,0,848.0,79.0,2.1,19.0,469.0,447.84,344.98
2016,1,8,15,15,826.5,76.0,1.75,18.5,429.5,386.42,291.73
2016,1,8,15,30,805.0,73.0,1.4,18.0,390.0,326.26,238.92
2016,1,8,15,45,781.0,68.0,1.1,18.0,347.0,265.18,184.69
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,206.27,133.13
2016,1,8,16,15,710.0,58.0,0.75,17.0,256.0,146.78,85.82
2016,1,8,16,30,663.0,53.0,0.7,16.0,208.0,92.8,49.54
2016,1,8,16,45,592.5,45.5,0.7,15.5,160.0,38.91,28.72
2016,1,8,17,0,522.0,38.0,0.7,15.0,112.0,31.27,21.64
2016,1,8,17,15,261.0,33.0,0.7,14.5,70.0,27.28,16.75
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,21.22,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.95,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.0,6.05,4.5,29.0,133.49,0.0
2016,1,9,8,0,347.0,28.0,6.4,5.0,58.0,341.06,261.95
2016,1,9,8,15,454.5,38.0,6.55,5.0,103.5,449.06,382.5
2016,1,9,8,30,562.0,48.0,6.7,5.0,149.0,564.12,487.05
2016,1,9,8,45,632.0,53.5,6.85,5.5,198.0,646.98,559.62
2016,1,9,9,0,702.0,59.0,7.0,6.0,247.0,724.15,624.33
2016,1,9,9,15,742.5,63.0,7.0,6.0,294.0,782.3,671.84
2016,1,9,9,30,783.0,67.0,7.0,6.0,341.0,839.09,716.7
2016,1,9,9,45,814.0,69.5,7.05,6.5,385.0,883.31,749.25
2016,1,9,10,0,845.0,72.0,7.1,7.0,429.0,925.07,779.17
2016,1,9,10,15,864.0,74.5,7.1,7.0,466.5,952.52,798.7
2016,1,9,10,30,883.0,77.0,7.1,7.0,504.0,976.67,815.61
2016,1,9,10,45,616.0,150.0,7.1,7.5,456.5,812.12,683.8
2016,1,9,11,0,349.0,223.0,7.1,8.0,409.0,608.01,513.54
2016,1,9,11,15,302.0,242.0,7.05,8.0,408.0,579.28,488.25
2016,1,9,11,30,255.0,261.0,7.0,8.0,407.0,549.56,461.75
2016,1,9,11,45,594.5,173.5,6.95,8.5,524.5,784.52,656.89
2016,1,9,12,0,934.0,86.0,6.9,9.0,642.0,965.04,793.84
2016,1,9,12,15,728.5,149.5,6.85,9.0,586.0,846.55,701.33
2016,1,9,12,30,523.0,213.0,6.8,9.0,530.0,706.2,588.39
2016,1,9,12,45,407.5,244.0,6.75,9.5,490.5,605.78,504.95
2016,1,9,13,0,292.0,275.0,6.7,10.0,451.0,528.59,438.98
2016,1,9,13,15,269.5,273.5,6.65,10.0,434.5,494.2,410.62
2016,1,9,13,30,247.0,272.0,6.6,10.0,418.0,447.54,372.29
2016,1,9,13,45,299.0,254.5,6.55,10.0,425.5,462.95,385.37
2016,1,9,14,0,351.0,237.0,6.5,10.0,433.0,460.41,383.45
2016,1,9,14,15,191.5,222.5,6.45,9.5,328.5,321.98,268.22
2016,1,9,14,30,32.0,208.0,6.4,9.0,224.0,202.11,166.98
2016,1,9,14,45,68.5,206.5,6.4,9.0,239.0,214.87,178.03
2016,1,9,15,0,105.0,205.0,6.4,9.0,254.0,223.38,184.76
2016,1,9,15,15,151.5,187.0,6.25,8.5,250.5,221.28,182.04
2016,1,9,15,30,198.0,169.0,6.1,8.0,247.0,208.43,169.17
2016,1,9,15,45,186.5,152.0,6.0,8.0,219.0,176.37,140.64
2016,1,9,16,0,175.0,135.0,5.9,8.0,191.0,145.83,113.67
2016,1,9,16,15,164.5,115.0,5.55,7.0,161.0,114.75,87.23
2016,1,9,16,30,154.0,95.0,5.2,6.0,131.0,85.37,63.66
2016,1,9,16,45,133.0,74.5,4.9,5.5,101.0,57.35,46.75
2016,1,9,17,0,112.0,54.0,4.6,5.0,71.0,41.0,31.35
2016,1,9,17,15,56.0,36.0,4.35,4.5,44.5,28.21,18.49
2016,1,9,17,30,0.0,18.0,4.1,4.0,18.0,14.65,0.0
2016,1,9,17,45,0.0,9.0,3.9,4.0,9.0,7.68,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,142.84,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,360.98,279.61
2016,1,10,8,15,480.5,38.0,3.1,0.5,106.5,469.11,399.69
2016,1,10,8,30,587.0,48.0,3.2,1.0,153.0,584.3,501.56
2016,1,10,8,45,651.0,54.0,3.3,1.5,203.0,663.63,569.11
2016,1,10,9,0,715.0,60.0,3.4,2.0,253.0,736.64,628.28
2016,1,10,9,15,755.0,64.5,3.35,2.5,300.5,795.44,672.87
2016,1,10,9,30,795.0,69.0,3.3,3.0,348.0,852.83,714.44
2016,1,10,9,45,823.5,72.5,3.25,3.5,392.0,896.38,744.04
2016,1,10,10,0,852.0,76.0,3.2,4.0,436.0,937.35,770.94
2016,1,10,10,15,871.0,78.5,3.05,4.5,474.0,965.0,786.59
2016,1,10,10,30,890.0,81.0,2.9,5.0,512.0,989.29,799.52
2016,1,10,10,45,903.5,82.5,2.8,5.5,543.0,1003.38,805.42
2016,1,10,11,0,917.0,84.0,2.7,6.0,574.0,1002.88,801.05
2016,1,10,11,15,925.5,85.5,2.55,6.0,597.5,1004.62,799.48
2016,1,10,11,30,934.0,87.0,2.4,6.0,621.0,1002.52,795.27
2016,1,10,11,45,936.5,88.5,2.3,6.5,636.0,990.92,783.75
2016,1,10,12,0,939.0,90.0,2.2,7.0,651.0,975.58,769.94
2016,1,10,12,15,940.5,90.5,2.1,7.0,658.0,954.49,753.71
2016,1,10,12,30,942.0,91.0,2.0,7.0,665.0,929.85,735.19
2016,1,10,12,45,941.5,91.0,1.9,7.5,663.0,899.52,711.53
2016,1,10,13,0,941.0,91.0,1.8,8.0,661.0,865.97,685.79
2016,1,10,13,15,936.5,90.5,1.7,8.0,650.5,825.74,656.6
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,782.91,625.51
2016,1,10,13,45,923.5,89.5,1.55,8.0,621.0,734.93,590.06
2016,1,10,14,0,915.0,89.0,1.5,8.0,602.0,685.1,551.32
2016,1,10,14,15,903.5,87.5,1.5,8.0,575.5,634.2,511.14
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,578.09,465.86
2016,1,10,14,45,878.5,83.0,1.5,8.0,515.5,518.75,416.66
2016,1,10,15,0,865.0,80.0,1.5,8.0,482.0,459.19,365.64
2016,1,10,15,15,843.0,77.0,1.45,7.5,442.0,396.51,311.0
2016,1,10,15,30,821.0,74.0,1.4,7.0,402.0,335.12,255.89
2016,1,10,15,45,789.0,70.5,1.4,7.0,357.0,272.28,198.73
2016,1,10,16,0,757.0,67.0,1.4,7.0,312.0,212.52,144.76
2016,1,10,16,15,710.0,62.0,1.25,6.5,264.0,152.77,94.61
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,95.45,53.3
2016,1,10,16,45,586.5,49.5,1.0,5.5,167.0,44.04,34.7
2016,1,10,17,0,510.0,42.0,0.9,5.0,118.0,34.51,25.63
2016,1,10,17,15,255.0,37.0,0.95,4.5,75.0,28.65,19.12
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,23.95,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,13.66,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,164.5,14.5,1.1,0.5,28.5,127.41,0.0
2016,1,11,8,0,329.0,29.0,1.2,1.0,57.0,328.36,252.18
2016,1,11,8,15,435.5,39.5,1.25,1.5,102.0,435.55,366.27
2016,1,11,8,30,542.0,50.0,1.3,2.0,147.0,549.95,464.41
2016,1,11,8,45,605.0,57.0,1.4,3.0,195.5,628.65,528.5
2016,1,11,9,0,668.0,64.0,1.5,4.0,244.0,708.8,590.37
2016,1,11,9,15,709.5,69.0,1.5,4.5,290.5,767.69,633.24
2016,1,11,9,30,751.0,74.0,1.5,5.0,337.0,818.6,668.51
2016,1,11,9,45,538.5,121.0,1.55,6.0,321.5,689.01,568.25
2016,1,11,10,0,326.0,168.0,1.6,7.0,306.0,530.09,441.27
2016,1,11,10,15,584.5,128.0,1.55,7.0,401.5,757.87,618.45
2016,1,11,10,30,843.0,88.0,1.5,7.0,497.0,953.41,754.37
2016,1,11,10,45,854.5,91.0,1.5,7.5,527.5,967.48,758.6
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,977.91,762.89
2016,1,11,11,15,875.5,95.5,1.45,8.5,581.5,980.84,761.41
2016,1,11,11,30,885.0,97.0,1.4,9.0,605.0,979.97,757.6
2016,1,11,11,45,579.0,185.5,1.4,9.5,521.5,777.33,614.01
2016,1,11,12,0,273.0,274.0,1.4,10.0,438.0,563.15,449.91
2016,1,11,12,15,257.0,280.0,1.4,10.0,436.0,544.56,436.94
2016,1,11,12,30,241.0,286.0,1.4,10.0,434.0,508.15,408.97
2016,1,11,12,45,251.0,284.0,1.45,10.5,437.5,502.95,404.79
2016,1,11,13,0,261.0,282.0,1.5,11.0,441.0,511.91,410.84
2016,1,11,13,15,221.0,281.5,1.5,11.0,415.0,451.76,363.92
2016,1,11,13,30,181.0,281.0,1.5,11.0,389.0,409.45,330.56
2016,1,11,13,45,161.0,272.5,1.5,11.0,366.5,375.5,303.84
2016,1,11,14,0,141.0,264.0,1.5,11.0,344.0,343.16,278.12
2016,1,11,14,15,210.0,246.0,1.45,11.0,359.0,355.97,288.98
2016,1,11,14,30,279.0,228.0,1.4,11.0,374.0,370.51,300.02
2016,1,11,14,45,553.5,156.5,1.4,11.0,423.0,427.06,343.11
