Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,183.03,80.37
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,357.1,287.22
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,461.65,379.32
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,572.16,469.65
2016,2,1,8,45,278.0,59.0,2.1,14.0,118.0,343.23,288.13
2016,2,1,9,0,0.0,60.0,2.3,15.0,60.0,49.7,36.72
2016,2,1,9,15,0.0,91.5,2.6,15.5,91.5,80.52,62.9
2016,2,1,9,30,0.0,123.0,2.9,16.0,123.0,112.53,89.41
2016,2,1,9,45,0.5,138.0,3.25,16.5,138.0,126.57,100.64
2016,2,1,10,0,1.0,153.0,3.6,17.0,153.0,140.63,111.79
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,194.68,156.29
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,270.55,217.31
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,467.96,376.76
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,665.58,528.02
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,867.8,680.72
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,1015.38,785.28
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,1004.84,776.38
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,990.5,765.85
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,972.02,753.3
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,949.84,738.18
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,920.68,717.15
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,888.25,693.68
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,849.52,666.42
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,808.02,636.94
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,761.23,603.25
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,717.09,568.95
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,663.18,526.1
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,607.96,481.27
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,547.51,431.3
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,487.24,380.24
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,425.46,327.16
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,364.69,273.71
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,301.01,217.3
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,238.24,162.25
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,178.44,112.29
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,123.46,71.57
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,71.5,44.06
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,51.03,39.04
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,42.49,31.25
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,33.8,22.98
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,15.97,4.34
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,222.17,112.69
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,442.15,361.46
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,536.95,447.58
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,647.93,539.51
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,724.17,600.19
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,800.87,658.54
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,858.5,701.85
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,914.6,742.93
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,956.12,772.71
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,984.0,792.09
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,1011.85,810.09
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,1036.29,825.5
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,1050.25,831.76
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,1060.27,835.33
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,1063.49,835.85
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,1062.6,833.68
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,1052.21,823.77
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,1037.78,811.27
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,1017.72,795.86
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,993.76,777.87
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,962.81,753.92
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,928.34,727.63
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,887.96,698.27
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,844.57,666.72
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,795.69,631.29
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,744.48,592.34
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,689.6,548.51
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,633.11,502.49
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,572.47,452.32
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,511.15,400.25
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,446.72,344.56
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,381.83,287.26
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,315.59,227.76
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,251.4,170.15
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,186.9,115.56
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,126.42,70.22
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,68.69,40.13
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,45.71,35.32
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,35.85,26.32
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,29.76,20.32
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,19.42,7.71
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,9.39,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,230.77,131.77
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,449.28,378.89
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,551.63,474.84
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,658.71,568.12
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,738.31,634.69
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,818.64,698.82
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,874.38,739.82
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,918.4,770.21
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,958.8,797.22
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,996.57,821.63
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,1023.44,837.48
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,1046.77,850.64
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,1060.86,857.42
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,1070.95,861.46
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,1072.66,859.19
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,1070.21,854.18
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,1058.48,843.19
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,1042.66,829.56
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,1022.46,813.74
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,998.29,795.27
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,966.33,770.61
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,930.87,743.57
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,891.13,714.48
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,848.29,683.04
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,799.84,647.28
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,748.95,608.12
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,693.28,563.24
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,635.93,515.94
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,575.54,465.09
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,514.48,412.18
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,449.75,355.31
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,385.39,297.13
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,317.79,234.91
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,253.23,175.39
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,188.41,118.93
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,127.41,72.01
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,68.16,40.12
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,44.04,34.56
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,37.8,28.67
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,28.96,20.14
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,19.03,8.36
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,9.39,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,234.97,143.77
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,466.77,385.88
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,567.11,473.69
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,671.88,558.43
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,745.58,613.96
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,819.61,666.61
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,876.57,705.53
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,931.91,742.02
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,961.57,758.95
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,998.56,780.88
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,1025.88,797.19
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,1049.68,811.16
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,1064.09,818.85
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,1074.51,824.08
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,1077.33,824.51
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,1075.95,822.43
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,1062.92,812.01
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,1045.81,799.17
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,1025.04,784.25
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,1000.36,766.86
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,971.6,746.09
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,939.07,722.86
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,898.59,694.43
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,855.01,663.85
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,806.75,630.37
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,755.89,593.46
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,699.84,550.72
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,642.08,505.55
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,579.52,455.35
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,517.03,403.67
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,452.28,348.91
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,387.41,292.38
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,320.58,232.9
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,255.69,174.89
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,190.74,119.62
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,129.76,73.54
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,71.18,42.53
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,47.42,37.37
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,37.07,27.85
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,30.57,21.48
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,20.27,9.79
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,10.24,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,219.54,141.82
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,427.63,357.94
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,527.51,447.27
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,632.85,535.08
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,705.48,591.74
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,771.81,640.56
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,829.86,683.48
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,886.4,723.91
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,927.0,751.56
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,964.82,777.79
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,993.72,796.06
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,1019.18,811.8
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,1034.63,819.35
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,1046.18,824.31
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,952.41,754.1
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,837.26,668.32
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,943.67,743.84
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,1014.13,790.54
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,891.73,702.25
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,745.79,591.9
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,744.93,592.48
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,739.88,588.97
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,801.06,637.02
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,828.26,656.89
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,781.39,622.85
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,732.28,585.37
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,678.62,543.08
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,626.24,500.63
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,563.94,449.41
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,502.29,397.38
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,439.52,343.58
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,377.59,288.95
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,313.48,231.34
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,248.85,173.46
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,186.86,120.68
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,129.32,77.01
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,74.22,46.99
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,51.78,41.46
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,44.07,34.29
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,36.27,26.68
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,23.26,12.62
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,96.27,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,282.84,192.38
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,444.49,375.79
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,544.08,468.14
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,641.42,553.54
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,718.25,617.38
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,795.62,678.85
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,853.92,723.24
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,910.71,765.16
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,954.88,796.51
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,985.45,816.96
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,1013.68,834.59
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,1038.45,849.47
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,1054.96,858.12
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,1067.59,864.0
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,1070.33,864.06
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,1068.92,861.29
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,1059.52,853.12
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,1045.99,842.14
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,1025.69,825.83
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,1001.42,806.8
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,971.51,782.51
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,937.93,755.7
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,897.45,725.04
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,853.85,692.07
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,805.74,655.62
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,755.04,615.83
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,699.3,570.07
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,641.8,521.95
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,579.71,469.0
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,517.51,414.67
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,453.07,357.75
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,387.87,298.75
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,321.19,237.23
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,256.19,177.35
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,191.3,120.9
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,130.12,73.93
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,70.32,41.69
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,45.67,35.94
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,39.49,30.18
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,33.32,24.11
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,21.13,11.37
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,11.95,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,74.94,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,260.68,184.51
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,418.55,354.09
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,519.85,444.17
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,626.35,532.73
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,709.21,597.99
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,786.53,655.71
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,844.64,697.91
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,901.17,737.75
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,945.84,766.82
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,987.84,793.41
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,1016.12,811.15
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,1029.38,818.5
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,1044.38,826.25
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,1055.56,831.31
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,1058.89,831.6
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,1058.13,829.25
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,1047.12,819.86
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,1032.11,807.89
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,1012.31,791.9
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,988.67,773.39
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,959.5,751.14
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,926.69,726.42
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,886.55,697.24
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,843.43,665.9
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,796.32,630.61
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,746.62,591.89
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,691.55,548.18
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,634.84,502.27
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,574.11,452.18
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,512.79,400.31
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,449.27,345.79
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,385.06,289.38
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,319.11,230.22
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,254.87,172.62
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,190.16,117.98
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,129.31,72.38
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,70.76,41.73
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,47.19,36.72
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,37.72,28.12
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,32.11,22.69
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,21.87,12.01
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,11.95,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.24,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,137.69,97.97
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,260.86,221.0
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,319.55,275.95
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,380.63,330.31
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,427.56,370.22
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,454.37,392.28
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,596.93,510.19
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,734.78,618.23
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,730.7,611.77
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,731.93,610.13
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,781.19,646.81
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,838.73,689.14
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,960.81,778.09
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,1073.56,857.16
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,1075.42,855.19
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,1073.09,851.08
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,1061.75,841.09
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,1046.27,828.36
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,1026.53,813.65
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,1002.79,796.2
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,973.0,774.74
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,939.46,750.56
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,899.18,720.86
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,855.73,688.76
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,808.08,652.33
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,757.62,612.77
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,701.83,567.67
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,644.22,520.09
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,583.1,468.61
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,520.76,414.62
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,456.02,357.64
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,391.35,299.11
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,324.06,237.01
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,257.96,176.07
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,191.88,118.57
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,128.89,70.38
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,64.08,35.17
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,39.94,30.5
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,34.82,25.77
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,29.74,20.82
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,21.19,11.87
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,11.95,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,16.22,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,269.5,200.95
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,486.72,408.01
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,581.35,491.44
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,680.0,572.75
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,750.22,626.11
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,820.69,676.51
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,864.47,706.22
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,916.0,740.76
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,954.97,764.08
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,991.11,784.99
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,1016.59,800.25
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,1038.54,813.08
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,1052.38,820.3
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,1062.21,824.92
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,1063.67,823.43
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,1060.98,819.32
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,1047.97,808.29
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,1030.88,794.69
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,1010.01,779.77
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,985.29,762.3
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,955.8,740.13
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,922.7,715.54
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,882.85,687.25
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,839.96,656.73
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,792.43,622.71
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,742.35,585.53
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,687.6,542.51
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,631.18,497.22
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,570.67,447.8
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,509.64,396.55
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,446.16,342.13
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,383.0,286.65
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,315.95,226.75
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,251.71,169.23
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,187.4,114.85
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,126.61,69.38
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,67.44,38.61
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,43.74,33.54
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,38.41,28.68
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,33.12,23.58
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,21.43,12.08
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,12.38,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,144.56,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,328.66,248.01
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,464.3,385.32
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,560.42,468.43
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,660.71,549.77
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,732.89,604.27
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,805.43,656.28
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,860.58,694.46
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,914.13,730.38
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,943.72,748.67
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,980.82,772.14
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,1007.6,786.79
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,1030.92,799.0
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,1045.53,805.64
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,1056.2,809.79
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,1058.09,807.71
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,1055.87,803.15
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,1046.1,793.74
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,1032.25,781.89
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,1012.37,766.65
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,988.58,748.98
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,957.88,726.78
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,923.66,702.31
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,884.19,675.24
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,841.63,645.96
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,794.13,612.15
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,744.21,575.27
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,689.34,533.9
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,632.76,490.11
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,572.59,441.45
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,511.74,390.92
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,447.89,337.61
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,384.33,282.97
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,317.33,224.43
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,253.77,168.72
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,189.43,115.62
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,128.7,70.98
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,70.75,41.53
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,48.68,37.62
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,38.75,28.68
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,32.76,22.98
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,23.03,13.38
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,13.18,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,18.78,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,271.46,206.34
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,483.5,399.09
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,579.64,481.39
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,679.7,561.85
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,752.09,615.49
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,824.69,666.12
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,879.56,702.83
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,932.71,737.12
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,962.01,752.44
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,998.81,772.73
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,1025.38,788.75
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,1048.4,802.39
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,1062.47,808.37
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,1072.55,811.77
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,1074.51,809.18
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,1072.28,804.0
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,1059.03,791.69
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,1041.73,776.99
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,1020.73,761.81
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,995.85,744.35
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,964.2,722.73
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,929.11,698.83
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,888.75,671.07
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,845.38,641.18
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,796.57,606.38
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,745.56,568.53
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,690.32,527.79
2016,2,11,14,30,930.0,90.0,3.7,25.0,676.0,633.49,484.75
2016,2,11,14,45,917.0,88.5,3.6,25.0,642.0,572.97,436.91
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,511.87,387.25
2016,2,11,15,15,887.5,84.5,3.25,24.5,567.0,447.71,334.3
2016,2,11,15,30,871.0,82.0,3.0,24.0,526.0,383.61,279.88
2016,2,11,15,45,845.0,79.5,2.75,23.5,479.0,317.55,223.11
2016,2,11,16,0,819.0,77.0,2.5,23.0,432.0,253.74,168.07
2016,2,11,16,15,786.0,73.0,2.35,22.0,381.0,190.06,115.72
2016,2,11,16,30,753.0,69.0,2.2,21.0,330.0,130.15,72.04
2016,2,11,16,45,701.5,64.0,2.1,20.0,276.5,72.85,43.18
