Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,34.0,118.45,51.9
2016,3,3,7,30,201.0,45.0,3.5,17.0,68.0,230.74,183.32
2016,3,3,7,45,354.0,54.5,3.8,17.5,122.0,357.49,294.14
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,505.33,416.73
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,590.4,484.37
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,678.42,551.8
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,763.63,613.74
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,845.79,671.39
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,897.19,706.89
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,946.56,740.57
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,977.95,761.37
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,1017.48,787.96
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,1042.69,804.17
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,1064.19,817.95
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,1077.4,824.44
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,1086.55,828.28
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,1087.0,827.05
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,1083.17,823.1
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,1073.84,814.2
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,1060.2,802.57
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,1038.62,786.69
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,1012.96,768.16
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,981.59,746.04
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,946.36,721.28
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,904.43,691.56
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,859.28,659.52
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,809.98,624.59
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,757.86,586.17
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,701.24,542.11
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,642.67,495.52
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,580.07,444.64
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,516.86,391.9
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,451.11,336.4
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,385.34,279.33
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,317.87,220.09
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,251.46,162.11
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,185.2,107.9
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,116.33,60.49
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,54.3,41.58
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,49.83,37.9
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,45.58,34.41
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,41.32,30.72
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,34.15,24.17
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,26.97,17.14
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,12.14,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,191.85,107.5
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,384.06,312.07
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,488.33,402.05
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,594.48,486.68
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,675.92,548.53
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,759.17,608.65
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,822.81,651.99
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,885.63,693.37
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,935.49,724.92
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,972.27,747.01
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,1006.86,766.55
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,1038.13,783.65
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,1061.43,795.76
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,1080.92,805.39
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,1090.43,807.03
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,1095.72,806.16
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,1095.52,802.61
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,1091.03,796.59
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,1076.48,785.07
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,1057.82,771.22
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,1035.36,756.61
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,1008.95,739.58
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,976.05,716.99
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,939.62,692.19
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,897.64,665.01
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,852.63,635.64
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,751.77,565.07
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,646.62,488.44
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,654.83,496.12
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,636.5,482.4
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,574.94,434.46
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,512.66,384.55
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,447.89,330.96
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,381.07,274.27
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,292.12,206.9
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,231.18,165.28
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,187.04,121.43
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,121.73,67.27
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,62.54,48.85
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,54.13,41.82
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,49.45,37.98
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,44.73,33.89
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,36.82,26.65
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,28.81,18.89
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,14.2,0.18
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,50.7,27.43
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,103.99,82.22
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,153.9,126.43
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,204.06,169.53
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,249.27,206.97
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,295.37,243.77
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,495.14,403.27
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,672.03,534.29
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,807.2,626.51
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,930.12,706.16
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,967.98,726.48
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,1002.79,745.49
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,1028.01,759.57
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,1049.55,771.42
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,1048.84,769.1
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,1056.76,772.73
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,1057.55,772.44
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,1054.26,769.69
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,1042.9,761.84
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,1027.54,751.53
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,1006.26,738.39
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,981.19,722.8
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,948.91,701.42
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,913.34,677.74
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,873.26,651.52
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,830.3,623.13
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,780.47,589.66
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,728.76,552.39
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,674.5,511.97
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,621.15,471.01
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,558.05,421.8
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,496.4,372.37
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,434.0,321.48
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,369.3,267.42
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,305.81,213.16
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,244.78,161.4
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,184.05,113.5
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,127.25,75.87
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,74.16,58.65
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,70.58,55.86
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,63.54,49.99
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,53.66,41.38
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,43.06,31.84
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,32.28,21.71
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,16.29,2.19
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,13.19,3.37
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,26.69,16.55
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,46.72,33.98
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,65.96,50.61
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,87.55,68.94
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,108.82,86.63
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,406.66,339.51
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,697.97,569.63
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,579.44,471.63
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,450.03,364.35
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,305.52,246.67
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,132.91,103.44
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,142.15,110.85
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,151.41,118.1
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,126.18,97.29
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,102.06,77.47
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,105.97,80.36
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,109.86,83.22
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,90.6,67.55
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,71.78,52.3
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,73.9,53.97
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,76.03,55.66
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,47.94,33.02
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,19.97,10.46
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,19.97,10.47
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,19.96,10.47
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,184.12,141.83
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,344.66,265.92
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,231.98,178.53
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,123.35,93.11
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,256.79,198.76
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,364.57,280.59
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,285.57,219.65
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,217.77,168.16
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,249.73,183.44
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,240.86,161.23
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,156.5,106.68
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,127.94,98.78
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,108.89,88.34
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,93.21,75.1
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,76.7,61.05
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,60.05,46.56
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,42.91,31.38
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,25.49,15.77
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,12.78,1.18
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.23,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.46,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,4.51,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,6.57,0.0
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,8.63,1.68
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,10.7,3.42
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,56.79,42.18
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,109.61,85.81
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,125.03,97.98
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,140.41,110.0
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,184.54,145.59
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,229.04,180.9
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,188.05,147.3
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,149.41,115.64
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,158.26,122.57
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,167.09,129.44
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,215.13,167.56
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,263.26,205.3
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,327.16,254.59
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,371.67,288.22
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,380.57,294.81
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,388.82,300.99
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,406.77,314.92
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,423.2,327.63
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,263.4,204.29
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,109.85,82.63
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,180.0,138.67
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,248.85,192.87
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,148.84,114.13
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,51.59,36.23
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,33.22,21.42
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,14.92,6.54
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,17.39,8.6
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,19.87,10.66
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,13.23,5.24
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.0
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,13.62,5.66
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,20.63,11.57
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,17.73,9.87
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,14.82,7.38
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,11.52,4.49
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,8.21,1.57
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,5.74,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.28,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.64,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.29,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,42.61,30.02
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,83.4,63.54
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,392.57,319.63
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,694.03,551.93
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,602.4,476.19
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,503.63,395.85
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,438.41,342.5
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,349.96,271.32
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,422.91,326.98
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,516.66,396.12
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,658.08,501.79
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,774.66,586.04
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,703.46,530.97
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,614.1,463.86
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,657.55,495.26
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,679.06,510.29
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,595.28,448.32
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,531.17,400.21
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,696.36,527.23
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,808.2,610.15
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,760.32,574.51
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,710.41,537.54
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,657.02,497.54
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,602.3,455.6
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,541.57,407.44
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,480.85,358.35
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,420.07,308.76
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,360.31,258.74
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,299.02,207.16
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,240.1,157.96
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,181.86,112.75
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,127.66,77.82
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,79.79,62.9
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,75.4,59.49
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,65.83,51.54
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,58.35,45.12
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,46.89,34.88
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,35.17,24.06
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,17.78,5.5
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.28,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,5.74,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,9.45,2.29
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,13.16,5.47
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,17.3,8.99
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,21.44,12.47
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,23.52,14.14
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,25.61,15.78
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,22.31,12.96
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,19.01,10.17
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,22.35,12.84
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,25.68,15.5
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,33.18,21.6
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,40.7,27.68
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,33.65,21.86
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,26.59,16.07
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,56.23,40.1
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,86.29,64.22
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,80.28,59.31
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,74.32,54.49
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,159.6,122.63
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,246.41,190.51
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,260.21,201.08
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,273.57,211.48
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,201.29,155.17
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,131.8,100.35
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,127.34,96.92
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,122.99,93.54
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,129.23,98.64
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,135.25,103.59
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,102.87,77.84
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,70.76,52.1
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,72.82,53.92
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,74.87,55.75
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,78.9,59.2
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,82.7,62.5
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,58.06,42.57
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,33.07,22.03
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,28.49,19.38
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,23.92,15.47
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,19.36,11.49
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,14.81,7.45
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,10.27,3.35
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,5.74,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,2.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.71,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.15,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,10.68,3.36
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,16.46,8.45
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,22.25,13.5
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,28.47,18.83
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,34.7,24.08
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,76.45,59.27
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,123.43,98.13
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,66.43,50.3
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,18.19,9.69
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,69.83,52.73
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,125.82,98.48
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,393.8,318.52
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,658.51,523.39
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,364.68,293.85
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,54.95,39.65
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,36.61,24.6
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.46
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,179.34,141.04
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,348.1,274.0
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,196.95,154.23
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,73.53,54.43
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,92.25,69.67
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,110.97,84.81
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,146.18,113.32
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,180.93,141.28
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,272.28,214.41
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,352.6,277.55
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,277.08,218.01
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,203.09,159.32
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,161.81,126.49
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,121.81,94.39
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,77.85,58.82
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,33.16,22.04
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,50.61,36.69
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,68.12,51.42
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,54.73,40.49
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,41.38,29.46
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,35.54,25.94
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,29.72,20.85
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,24.33,16.1
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,18.94,11.28
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,13.57,6.37
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,8.21,1.45
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.1,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,11.1,3.17
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,18.95,10.34
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,29.31,19.4
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,39.7,28.38
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,50.95,38.0
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,62.79,47.97
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,74.88,57.9
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,86.96,67.65
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,45.99,33.17
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.43,0.62
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,17.38,8.95
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,27.35,17.21
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,27.79,17.47
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,28.22,17.74
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,24.08,14.23
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,19.94,10.76
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,21.61,12.11
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,23.29,13.47
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,29.14,18.19
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,34.99,22.89
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,76.51,56.45
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,118.99,90.4
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,211.65,163.84
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,317.42,245.39
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,448.38,346.41
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,554.92,425.75
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,347.01,268.52
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,143.5,109.3
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,335.79,262.03
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,488.95,376.87
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,357.97,276.47
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,247.83,192.15
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,279.49,215.94
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,296.54,226.13
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,170.12,128.92
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,57.26,41.75
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,112.75,78.3
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,134.38,91.99
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,95.96,77.96
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,87.55,70.95
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,75.27,60.5
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,62.44,49.3
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,50.27,38.37
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,36.23,25.5
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,18.62,7.8
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.41,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,21.07,11.32
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,38.06,26.47
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,60.6,46.0
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,82.37,64.58
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,106.94,85.32
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,131.71,105.8
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,233.38,190.55
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,343.42,278.69
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,495.01,397.67
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,632.95,500.97
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,629.23,493.56
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,621.68,484.5
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,660.57,511.38
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,698.13,536.55
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,682.45,521.33
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,664.62,505.2
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,882.75,664.76
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,1047.34,771.14
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,943.89,699.07
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,810.39,602.42
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,910.92,677.08
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,972.21,716.21
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,939.09,693.0
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,902.73,668.62
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,862.17,642.13
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,818.72,613.51
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,770.31,581.26
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,719.63,544.99
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,665.22,504.42
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,609.22,461.56
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,550.15,415.35
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,490.27,366.93
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,375.61,280.73
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,296.29,224.27
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,282.81,203.11
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,234.84,150.36
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,168.08,110.04
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,148.42,110.75
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,91.42,73.73
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,54.34,41.94
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,50.14,38.52
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,45.88,34.85
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,38.52,28.16
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,31.02,21.08
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,19.64,8.91
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,8.54,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,44.49,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,124.09,1.9
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,258.72,205.6
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,390.2,323.26
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,496.5,413.81
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,610.47,504.74
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,687.71,562.27
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,761.68,614.75
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,830.49,660.07
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,898.92,703.32
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,946.51,733.55
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,980.79,754.19
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,1015.55,774.33
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,1047.03,792.2
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,1068.37,805.9
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,1085.77,817.17
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,1094.99,821.44
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,1099.96,823.07
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,1097.46,821.08
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,1090.66,816.42
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,1077.12,806.13
2016,3,13,12,0,978.0,100.0,5.9,25.0,906.0,1059.38,793.12
