Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,30,901.0,126.0,4.9,27.0,895.0,801.76,604.08
2016,3,23,13,45,898.0,124.0,4.8,27.0,876.0,753.94,569.31
2016,3,23,14,0,895.0,122.0,4.7,27.0,857.0,703.8,531.65
2016,3,23,14,15,887.5,120.5,4.6,27.0,829.0,649.21,489.93
2016,3,23,14,30,880.0,119.0,4.5,27.0,801.0,593.15,446.09
2016,3,23,14,45,860.5,121.0,4.4,27.0,763.5,532.9,398.04
2016,3,23,15,0,841.0,123.0,4.3,27.0,726.0,471.92,348.24
2016,3,23,15,15,826.5,120.0,4.2,27.0,683.5,409.41,296.02
2016,3,23,15,30,812.0,117.0,4.1,27.0,641.0,347.46,243.17
2016,3,23,15,45,794.5,112.5,4.05,27.0,593.5,284.4,189.39
2016,3,23,16,0,777.0,108.0,4.0,27.0,546.0,222.86,138.33
2016,3,23,16,15,750.0,103.5,3.75,26.5,493.5,156.47,89.08
2016,3,23,16,30,723.0,99.0,3.5,26.0,441.0,98.24,57.63
2016,3,23,16,45,688.0,93.0,3.3,25.5,385.5,67.82,52.19
2016,3,23,17,0,653.0,87.0,3.1,25.0,330.0,64.86,49.97
2016,3,23,17,15,598.5,79.0,2.9,24.0,273.5,60.07,46.2
2016,3,23,17,30,544.0,71.0,2.7,23.0,217.0,55.17,42.15
2016,3,23,17,45,457.0,60.5,2.5,22.0,163.0,47.86,35.8
2016,3,23,18,0,370.0,50.0,2.3,21.0,109.0,40.42,29.04
2016,3,23,18,15,185.0,36.5,2.5,20.5,66.0,28.03,17.42
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.15,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,131.03,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,277.33,222.65
2016,3,24,7,15,468.5,39.0,6.15,8.5,116.0,378.63,321.4
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,491.1,422.08
2016,3,24,7,45,648.5,55.5,6.5,9.5,228.5,570.57,490.19
2016,3,24,8,0,716.0,62.0,6.7,10.0,288.0,659.7,562.84
2016,3,24,8,15,758.5,67.0,6.7,10.5,347.5,729.65,616.79
2016,3,24,8,30,801.0,72.0,6.7,11.0,407.0,800.05,669.26
2016,3,24,8,45,836.0,74.0,6.75,11.5,465.5,859.85,712.15
2016,3,24,9,0,871.0,76.0,6.8,12.0,524.0,908.71,745.77
2016,3,24,9,15,891.5,79.0,6.75,12.5,577.5,952.95,774.89
2016,3,24,9,30,912.0,82.0,6.7,13.0,631.0,994.52,801.56
2016,3,24,9,45,928.0,84.0,6.65,13.5,679.0,1027.4,821.51
2016,3,24,10,0,944.0,86.0,6.6,14.0,727.0,1056.81,838.82
2016,3,24,10,15,955.0,87.5,6.55,14.5,768.0,1076.85,849.3
2016,3,24,10,30,966.0,89.0,6.5,15.0,809.0,1092.85,857.0
2016,3,24,10,45,972.5,91.0,6.5,15.5,842.0,1100.65,859.33
2016,3,24,11,0,979.0,93.0,6.5,16.0,875.0,1104.12,858.81
2016,3,24,11,15,984.5,94.0,6.4,16.0,900.5,1101.08,854.88
2016,3,24,11,30,990.0,95.0,6.3,16.0,926.0,1093.65,848.08
2016,3,24,11,45,991.5,96.5,6.25,16.5,942.0,1078.44,834.74
2016,3,24,12,0,993.0,98.0,6.2,17.0,958.0,1058.99,818.68
2016,3,24,12,15,994.5,98.5,6.1,17.0,965.0,1034.36,800.41
2016,3,24,12,30,996.0,99.0,6.0,17.0,972.0,1005.72,779.45
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.0,971.38,753.39
2016,3,24,13,0,996.0,99.0,5.9,18.0,968.0,933.39,724.86
2016,3,24,13,15,993.5,98.5,5.8,18.0,957.0,889.46,693.22
2016,3,24,13,30,991.0,98.0,5.7,18.0,946.0,842.44,659.26
2016,3,24,13,45,987.5,97.0,5.65,18.5,926.0,791.36,620.69
2016,3,24,14,0,984.0,96.0,5.6,19.0,906.0,737.7,577.78
2016,3,24,14,15,978.0,94.5,5.5,19.0,877.5,679.73,531.67
2016,3,24,14,30,972.0,93.0,5.4,19.0,849.0,619.92,482.96
2016,3,24,14,45,960.0,93.0,5.3,19.0,811.5,556.84,430.38
2016,3,24,15,0,948.0,93.0,5.2,19.0,774.0,493.07,375.77
2016,3,24,15,15,935.5,91.0,5.05,19.0,730.5,427.09,317.94
2016,3,24,15,30,923.0,89.0,4.9,19.0,687.0,361.12,259.0
2016,3,24,15,45,907.0,86.0,4.75,19.0,637.0,293.8,198.95
2016,3,24,16,0,891.0,83.0,4.6,19.0,587.0,227.5,141.7
2016,3,24,16,15,868.0,79.5,4.3,18.5,532.0,155.13,86.22
2016,3,24,16,30,845.0,76.0,4.0,18.0,477.0,90.96,51.52
2016,3,24,16,45,812.0,72.0,3.7,17.5,418.5,59.47,46.66
2016,3,24,17,0,779.0,68.0,3.4,17.0,360.0,56.99,44.75
2016,3,24,17,15,729.5,62.5,2.9,16.0,300.5,53.09,41.6
2016,3,24,17,30,680.0,57.0,2.4,15.0,241.0,49.15,38.26
2016,3,24,17,45,598.5,49.5,1.95,14.0,183.0,39.69,29.81
2016,3,24,18,0,517.0,42.0,1.5,13.0,125.0,34.19,24.64
2016,3,24,18,15,369.5,30.0,1.45,12.5,77.0,24.57,15.29
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,14.83,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.0,16.0,0.5,7.5,34.0,135.94,0.0
2016,3,25,7,0,362.0,32.0,0.5,8.0,68.0,283.98,225.64
2016,3,25,7,15,471.0,42.5,0.65,8.5,122.0,384.47,317.4
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,495.45,410.76
2016,3,25,7,45,641.5,60.5,0.95,10.0,234.0,576.85,474.79
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,661.82,537.79
2016,3,25,8,15,743.0,73.0,1.5,12.0,350.5,724.15,583.72
2016,3,25,8,30,783.0,78.0,1.9,13.0,409.0,791.88,632.12
2016,3,25,8,45,808.0,83.0,2.3,14.0,464.5,845.98,669.27
2016,3,25,9,0,833.0,88.0,2.7,15.0,520.0,898.38,704.41
2016,3,25,9,15,853.5,91.5,2.7,15.5,572.0,942.57,731.2
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,984.09,755.76
2016,3,25,9,45,885.0,99.0,2.7,16.5,669.5,1002.31,764.2
2016,3,25,10,0,896.0,103.0,2.7,17.0,715.0,1028.08,778.01
2016,3,25,10,15,907.0,105.0,2.65,17.5,755.0,1047.83,787.18
2016,3,25,10,30,918.0,107.0,2.6,18.0,795.0,1063.73,793.88
2016,3,25,10,45,923.0,110.5,2.55,18.5,827.0,1071.15,795.15
2016,3,25,11,0,928.0,114.0,2.5,19.0,859.0,1074.38,793.92
2016,3,25,11,15,933.0,115.0,2.45,19.5,883.0,1070.73,788.45
2016,3,25,11,30,938.0,116.0,2.4,20.0,907.0,1062.92,780.55
2016,3,25,11,45,937.5,119.0,2.4,20.5,921.5,1047.6,768.63
2016,3,25,12,0,937.0,122.0,2.4,21.0,936.0,1028.27,754.36
2016,3,25,12,15,938.0,122.5,2.45,21.0,942.5,1004.02,739.01
2016,3,25,12,30,939.0,123.0,2.5,21.0,949.0,976.0,721.24
2016,3,25,12,45,933.5,125.5,2.6,21.5,945.0,940.56,697.61
2016,3,25,13,0,928.0,128.0,2.7,22.0,941.0,901.99,671.8
2016,3,25,13,15,924.5,127.5,2.8,22.0,929.5,859.45,644.34
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,814.14,614.64
2016,3,25,13,45,912.0,127.5,3.0,22.0,896.5,763.25,579.0
2016,3,25,14,0,903.0,128.0,3.1,22.0,875.0,710.49,540.53
2016,3,25,14,15,895.0,126.5,3.15,22.0,846.0,655.08,498.81
2016,3,25,14,30,887.0,125.0,3.2,22.0,817.0,598.23,454.74
2016,3,25,14,45,876.5,122.5,3.3,22.0,780.5,538.26,407.02
2016,3,25,15,0,866.0,120.0,3.4,22.0,744.0,476.46,356.3
2016,3,25,15,15,851.0,117.0,3.45,22.0,700.5,412.33,302.2
2016,3,25,15,30,836.0,114.0,3.5,22.0,657.0,348.78,247.32
2016,3,25,15,45,815.0,111.0,3.55,22.0,608.0,284.65,191.9
2016,3,25,16,0,794.0,108.0,3.6,22.0,559.0,222.44,139.73
2016,3,25,16,15,767.5,103.0,3.45,21.5,505.5,160.28,93.54
2016,3,25,16,30,741.0,98.0,3.3,21.0,452.0,95.14,57.23
2016,3,25,16,45,703.5,92.5,3.2,20.5,395.5,67.49,52.99
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,64.84,51.0
2016,3,25,17,15,612.5,79.5,2.8,18.5,281.5,60.43,47.58
2016,3,25,17,30,559.0,72.0,2.5,17.0,224.0,55.92,43.91
2016,3,25,17,45,477.5,61.0,2.25,16.0,169.5,48.24,37.11
2016,3,25,18,0,396.0,50.0,2.0,15.0,115.0,40.38,29.84
2016,3,25,18,15,265.0,34.5,2.0,14.5,70.5,28.12,18.21
2016,3,25,18,30,134.0,19.0,2.0,14.0,26.0,14.8,0.0
2016,3,25,18,45,67.0,9.5,2.0,13.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,9.5,29.5,79.24,13.45
2016,3,26,7,0,160.0,42.0,2.4,10.0,59.0,165.45,131.89
2016,3,26,7,15,256.0,61.5,2.6,11.0,108.0,268.81,224.05
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,369.39,310.63
2016,3,26,7,45,178.5,96.5,3.0,13.0,135.5,259.66,218.29
2016,3,26,8,0,5.0,112.0,3.2,14.0,114.0,107.24,85.9
2016,3,26,8,15,65.0,147.0,3.2,14.5,174.5,205.9,170.17
2016,3,26,8,30,125.0,182.0,3.2,15.0,235.0,314.63,259.48
2016,3,26,8,45,124.5,211.0,3.25,16.0,270.0,349.04,284.57
2016,3,26,9,0,124.0,240.0,3.3,17.0,305.0,382.45,308.5
2016,3,26,9,15,121.0,261.0,3.15,17.5,329.5,402.76,322.13
2016,3,26,9,30,118.0,282.0,3.0,18.0,354.0,422.3,334.99
2016,3,26,9,45,227.5,293.0,2.95,18.5,445.0,540.28,425.76
2016,3,26,10,0,337.0,304.0,2.9,19.0,536.0,682.57,529.67
2016,3,26,10,15,355.0,318.5,2.8,19.5,575.0,715.99,550.11
2016,3,26,10,30,373.0,333.0,2.7,20.0,614.0,747.74,569.77
2016,3,26,10,45,433.5,323.0,2.6,20.5,663.0,813.12,613.44
2016,3,26,11,0,494.0,313.0,2.5,21.0,712.0,858.45,642.46
2016,3,26,11,15,467.0,334.0,2.45,21.5,720.0,843.77,628.67
2016,3,26,11,30,440.0,355.0,2.4,22.0,728.0,826.48,613.83
2016,3,26,11,45,646.0,259.0,2.4,22.5,817.5,924.15,683.24
2016,3,26,12,0,852.0,163.0,2.4,23.0,907.0,999.24,730.94
2016,3,26,12,15,853.5,163.5,2.45,23.0,913.5,976.09,715.34
2016,3,26,12,30,855.0,164.0,2.5,23.0,920.0,949.35,698.38
2016,3,26,12,45,852.0,165.0,2.6,23.5,916.5,915.71,675.92
2016,3,26,13,0,849.0,166.0,2.7,24.0,913.0,879.03,651.37
2016,3,26,13,15,845.5,165.5,2.8,24.0,901.5,837.78,624.78
2016,3,26,13,30,842.0,165.0,2.9,24.0,890.0,793.98,594.93
2016,3,26,13,45,836.0,163.0,3.05,24.0,870.0,744.79,560.56
2016,3,26,14,0,830.0,161.0,3.2,24.0,850.0,693.76,523.87
2016,3,26,14,15,821.5,159.0,3.25,24.0,822.0,639.63,483.43
2016,3,26,14,30,813.0,157.0,3.3,24.0,794.0,584.4,440.99
2016,3,26,14,45,644.0,216.0,3.35,24.0,707.0,498.01,374.54
2016,3,26,15,0,475.0,275.0,3.4,24.0,620.0,425.43,318.67
2016,3,26,15,15,569.5,224.5,3.35,23.5,613.5,386.67,285.58
2016,3,26,15,30,664.0,174.0,3.3,23.0,607.0,337.42,241.82
2016,3,26,15,45,528.5,199.0,3.3,23.0,528.0,274.35,193.02
2016,3,26,16,0,393.0,224.0,3.3,23.0,449.0,230.65,162.25
2016,3,26,16,15,456.5,186.5,3.1,22.5,423.5,177.09,119.16
2016,3,26,16,30,520.0,149.0,2.9,22.0,398.0,119.06,81.47
2016,3,26,16,45,480.0,139.5,2.75,22.0,348.0,96.29,77.21
2016,3,26,17,0,440.0,130.0,2.6,22.0,298.0,91.22,73.17
2016,3,26,17,15,404.0,112.5,2.3,21.0,247.0,80.52,64.42
2016,3,26,17,30,368.0,95.0,2.0,20.0,196.0,69.32,54.99
2016,3,26,17,45,307.5,77.5,1.75,19.0,148.0,57.47,44.67
2016,3,26,18,0,247.0,60.0,1.5,18.0,100.0,45.19,33.65
2016,3,26,18,15,153.5,40.0,1.55,17.5,61.5,31.04,20.48
2016,3,26,18,30,60.0,20.0,1.6,17.0,23.0,15.82,0.0
2016,3,26,18,45,30.0,10.0,1.65,16.5,11.5,8.54,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,75.55,24.6
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,155.01,122.31
2016,3,27,7,15,223.0,66.0,4.75,14.0,108.0,240.69,199.55
2016,3,27,7,30,311.0,87.0,5.0,14.0,156.0,348.31,292.95
2016,3,27,7,45,220.5,109.5,5.25,14.5,165.5,307.76,259.06
2016,3,27,8,0,130.0,132.0,5.5,15.0,175.0,255.75,213.8
2016,3,27,8,15,65.0,120.0,5.7,15.0,141.5,171.77,141.96
2016,3,27,8,30,0.0,108.0,5.9,15.0,108.0,93.2,73.33
2016,3,27,8,45,0.5,134.0,6.15,15.5,134.5,117.88,93.6
2016,3,27,9,0,1.0,160.0,6.4,16.0,161.0,142.59,113.53
2016,3,27,9,15,0.5,161.5,6.4,16.0,162.0,141.97,112.59
2016,3,27,9,30,0.0,163.0,6.4,16.0,163.0,141.76,112.02
2016,3,27,9,45,8.5,205.0,6.45,16.5,211.0,189.52,150.76
2016,3,27,10,0,17.0,247.0,6.5,17.0,259.0,237.77,189.21
2016,3,27,10,15,177.0,295.5,6.35,17.0,429.5,488.29,392.03
2016,3,27,10,30,337.0,344.0,6.2,17.0,600.0,722.32,571.93
2016,3,27,10,45,594.5,247.5,6.1,17.5,720.5,902.66,708.57
2016,3,27,11,0,852.0,151.0,6.0,18.0,841.0,1048.36,810.13
2016,3,27,11,15,859.0,152.5,5.85,18.0,865.5,1047.0,806.3
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,1041.57,800.62
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,1021.63,783.82
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,1012.14,774.62
2016,3,27,12,15,913.0,134.0,5.4,19.5,938.0,988.61,755.77
2016,3,27,12,30,915.0,134.0,5.3,20.0,945.0,961.4,734.62
2016,3,27,12,45,919.5,130.5,5.25,20.5,944.5,929.59,710.77
2016,3,27,13,0,924.0,127.0,5.2,21.0,944.0,894.25,684.56
2016,3,27,13,15,921.5,126.5,5.15,21.0,932.5,852.59,655.26
2016,3,27,13,30,919.0,126.0,5.1,21.0,921.0,808.12,623.85
2016,3,27,13,45,917.5,123.0,5.1,21.0,901.5,759.56,587.87
2016,3,27,14,0,916.0,120.0,5.1,21.0,882.0,708.52,548.85
2016,3,27,14,15,909.0,118.5,5.05,21.0,853.5,653.13,505.38
2016,3,27,14,30,902.0,117.0,5.0,21.0,825.0,596.19,459.59
2016,3,27,14,45,894.5,113.5,4.95,21.0,790.0,536.08,410.11
2016,3,27,15,0,887.0,110.0,4.9,21.0,755.0,475.01,358.42
2016,3,27,15,15,874.0,107.5,4.8,21.0,712.0,411.98,303.8
2016,3,27,15,30,861.0,105.0,4.7,21.0,669.0,345.43,245.47
2016,3,27,15,45,846.0,100.5,4.65,21.0,620.5,280.16,188.12
2016,3,27,16,0,831.0,96.0,4.6,21.0,572.0,216.03,133.69
2016,3,27,16,15,806.5,92.0,4.4,20.5,518.5,152.66,86.66
2016,3,27,16,30,782.0,88.0,4.2,20.0,465.0,92.2,55.77
2016,3,27,16,45,751.5,82.5,4.05,19.5,408.5,66.53,52.36
2016,3,27,17,0,721.0,77.0,3.9,19.0,352.0,58.04,45.27
2016,3,27,17,15,671.0,70.5,3.4,18.0,294.0,54.04,42.08
2016,3,27,17,30,621.0,64.0,2.9,17.0,236.0,49.96,38.66
2016,3,27,17,45,545.5,55.0,2.4,16.0,180.5,43.62,33.06
2016,3,27,18,0,470.0,46.0,1.9,15.0,125.0,37.17,27.09
2016,3,27,18,15,333.5,33.0,1.85,14.5,78.0,26.89,17.32
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,16.43,1.16
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,18.0,2.4,7.0,38.0,140.88,69.12
2016,3,28,7,0,355.0,36.0,2.7,8.0,76.0,283.83,232.72
2016,3,28,7,15,457.5,46.5,2.75,9.0,129.5,380.28,320.21
2016,3,28,7,30,560.0,57.0,2.8,10.0,183.0,486.22,410.61
2016,3,28,7,45,617.5,65.0,2.9,11.0,240.5,564.4,473.66
2016,3,28,8,0,675.0,73.0,3.0,12.0,298.0,645.77,535.3
2016,3,28,8,15,716.0,78.5,3.05,12.5,356.0,712.9,584.13
2016,3,28,8,30,757.0,84.0,3.1,13.0,414.0,775.95,628.25
2016,3,28,8,45,782.5,89.5,3.2,14.0,469.0,830.02,663.57
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,882.45,696.83
2016,3,28,9,15,829.0,98.5,3.15,15.5,575.5,926.22,722.83
2016,3,28,9,30,850.0,102.0,3.0,16.0,627.0,967.39,746.41
2016,3,28,9,45,863.0,105.5,2.9,16.5,672.5,997.75,762.51
2016,3,28,10,0,876.0,109.0,2.8,17.0,718.0,1012.48,767.94
2016,3,28,10,15,887.5,111.5,2.65,17.5,757.5,1032.73,776.73
2016,3,28,10,30,899.0,114.0,2.5,18.0,797.0,1049.19,782.82
2016,3,28,10,45,905.0,116.5,2.45,18.5,829.0,1056.11,783.81
2016,3,28,11,0,911.0,119.0,2.4,19.0,861.0,1058.94,782.38
2016,3,28,11,15,916.5,120.5,2.3,19.5,884.5,1056.1,776.89
2016,3,28,11,30,922.0,122.0,2.2,20.0,908.0,1049.13,768.95
2016,3,28,11,45,922.5,124.0,2.15,20.5,922.5,1033.66,756.39
2016,3,28,12,0,923.0,126.0,2.1,21.0,937.0,1014.26,741.57
2016,3,28,12,15,924.0,126.5,2.0,21.0,943.0,990.06,724.65
2016,3,28,12,30,925.0,127.0,1.9,21.0,949.0,962.17,705.48
2016,3,28,12,45,921.0,128.0,1.85,21.5,945.5,926.85,680.83
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,888.44,654.27
2016,3,28,13,15,914.0,128.5,1.75,22.0,930.0,846.61,626.66
2016,3,28,13,30,911.0,128.0,1.7,22.0,918.0,802.02,597.06
2016,3,28,13,45,903.0,128.5,1.7,22.5,897.0,752.23,561.18
2016,3,28,14,0,895.0,129.0,1.7,23.0,876.0,700.51,523.01
2016,3,28,14,15,887.0,127.0,1.75,23.0,847.5,645.09,482.61
2016,3,28,14,30,879.0,125.0,1.8,23.0,819.0,588.29,439.82
2016,3,28,14,45,869.0,122.5,1.85,23.0,782.5,528.99,393.65
2016,3,28,15,0,859.0,120.0,1.9,23.0,746.0,467.74,344.37
2016,3,28,15,15,844.5,117.5,1.95,23.0,703.5,404.72,292.17
2016,3,28,15,30,830.0,115.0,2.0,23.0,661.0,342.23,239.07
2016,3,28,15,45,810.5,111.5,2.15,23.0,612.0,278.59,185.04
2016,3,28,16,0,791.0,108.0,2.3,23.0,563.0,216.7,134.07
2016,3,28,16,15,765.0,103.5,2.3,22.5,510.0,155.39,89.73
2016,3,28,16,30,739.0,99.0,2.3,22.0,457.0,90.9,55.72
2016,3,28,16,45,702.0,93.5,2.3,21.5,400.5,67.94,53.12
2016,3,28,17,0,665.0,88.0,2.3,21.0,344.0,65.32,51.18
2016,3,28,17,15,612.5,80.5,2.1,20.0,287.0,60.96,47.74
2016,3,28,17,30,560.0,73.0,1.9,19.0,230.0,56.49,44.05
2016,3,28,17,45,478.0,63.0,1.75,18.0,175.0,49.67,38.09
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,42.73,31.72
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,29.01,19.01
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,17.11,2.5
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,14.0,12.5,10.29,0.47
2016,3,29,7,0,0.0,25.0,2.5,15.0,25.0,20.63,11.37
2016,3,29,7,15,0.0,42.5,2.75,15.5,42.5,35.61,24.45
2016,3,29,7,30,0.0,60.0,3.0,16.0,60.0,51.81,38.43
2016,3,29,7,45,0.0,80.0,3.3,17.0,80.0,70.45,54.13
2016,3,29,8,0,0.0,100.0,3.6,18.0,100.0,88.88,69.28
2016,3,29,8,15,0.0,94.0,3.7,18.5,94.0,80.54,61.99
2016,3,29,8,30,0.0,88.0,3.8,19.0,88.0,73.8,56.06
2016,3,29,8,45,0.0,91.5,3.9,19.5,91.5,76.53,57.99
2016,3,29,9,0,0.0,95.0,4.0,20.0,95.0,79.4,60.0
2016,3,29,9,15,0.5,131.5,4.0,20.0,132.0,113.04,87.21
2016,3,29,9,30,1.0,168.0,4.0,20.0,169.0,147.25,114.49
2016,3,29,9,45,4.5,188.0,4.0,20.5,191.5,168.78,131.23
2016,3,29,10,0,8.0,208.0,4.0,21.0,214.0,190.36,147.82
2016,3,29,10,15,8.5,213.0,4.0,21.0,219.5,194.65,150.85
2016,3,29,10,30,9.0,218.0,4.0,21.0,225.0,199.01,153.98
2016,3,29,10,45,10.0,226.5,4.0,21.5,235.0,207.14,159.79
2016,3,29,11,0,11.0,235.0,4.0,22.0,245.0,215.2,165.52
2016,3,29,11,15,6.5,191.0,4.0,22.5,197.0,170.13,129.78
2016,3,29,11,30,2.0,147.0,4.0,23.0,149.0,126.51,95.14
2016,3,29,11,45,5.5,176.5,4.05,23.5,181.5,155.55,117.77
2016,3,29,12,0,9.0,206.0,4.1,24.0,214.0,184.39,139.91
2016,3,29,12,15,4.5,163.0,4.1,24.0,167.0,142.15,106.87
2016,3,29,12,30,0.0,120.0,4.1,24.0,120.0,100.91,74.45
2016,3,29,12,45,1.0,135.0,4.2,24.5,136.5,114.45,84.98
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,127.83,95.29
2016,3,29,13,15,4.0,164.0,4.35,25.0,168.5,140.96,105.59
2016,3,29,13,30,6.0,178.0,4.4,25.0,184.0,153.77,115.64
2016,3,29,13,45,3.0,148.5,4.45,25.5,151.5,126.3,94.06
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,99.38,72.92
2016,3,29,14,15,1.5,140.0,4.55,26.0,141.5,117.55,87.27
2016,3,29,14,30,3.0,161.0,4.6,26.0,164.0,135.3,101.25
2016,3,29,14,45,1.5,112.0,4.65,26.0,113.5,93.96,68.99
2016,3,29,15,0,0.0,63.0,4.7,26.0,63.0,52.43,36.27
2016,3,29,15,15,0.0,59.5,4.7,25.5,59.5,49.47,34.09
2016,3,29,15,30,0.0,56.0,4.7,25.0,56.0,46.52,31.9
2016,3,29,15,45,6.0,127.0,4.7,25.0,131.0,105.85,79.32
2016,3,29,16,0,12.0,198.0,4.7,25.0,206.0,158.81,121.28
2016,3,29,16,15,6.0,164.5,4.5,24.5,168.5,131.29,100.24
2016,3,29,16,30,0.0,131.0,4.3,24.0,131.0,104.97,79.89
2016,3,29,16,45,0.0,115.0,4.15,24.0,115.0,92.43,73.36
2016,3,29,17,0,0.0,99.0,4.0,24.0,99.0,80.02,63.07
2016,3,29,17,15,0.0,82.5,3.75,23.5,82.5,67.14,52.33
2016,3,29,17,30,0.0,66.0,3.5,23.0,66.0,54.13,41.28
2016,3,29,17,45,0.0,50.0,3.25,22.5,50.0,41.38,30.21
2016,3,29,18,0,0.0,34.0,3.0,22.0,34.0,28.08,18.5
2016,3,29,18,15,0.0,21.5,3.15,21.5,21.5,17.72,9.18
2016,3,29,18,30,0.0,9.0,3.3,21.0,9.0,7.39,0.0
2016,3,29,18,45,0.0,4.5,3.45,20.5,4.5,3.84,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,10.0,3.9,19.0,10.0,8.22,0.0
2016,3,30,7,0,0.0,20.0,3.9,19.0,20.0,16.47,7.79
2016,3,30,7,15,0.0,34.0,4.0,19.0,34.0,28.08,17.81
2016,3,30,7,30,0.0,48.0,4.1,19.0,48.0,39.71,27.81
2016,3,30,7,45,0.0,63.0,4.25,19.5,63.0,52.62,38.67
2016,3,30,8,0,0.0,78.0,4.4,20.0,78.0,66.04,49.74
2016,3,30,8,15,0.0,48.5,4.45,20.0,48.5,40.12,27.99
2016,3,30,8,30,0.0,19.0,4.5,20.0,19.0,15.68,7.47
2016,3,30,8,45,0.0,32.5,4.55,20.0,32.5,26.87,16.76
2016,3,30,9,0,0.0,46.0,4.6,20.0,46.0,38.1,25.99
2016,3,30,9,15,0.0,57.5,4.75,20.0,57.5,47.71,33.79
2016,3,30,9,30,0.0,69.0,4.9,20.0,69.0,57.33,41.56
2016,3,30,9,45,0.0,105.0,5.05,20.5,105.0,87.95,66.23
2016,3,30,10,0,0.0,141.0,5.2,21.0,141.0,119.99,91.69
2016,3,30,10,15,0.0,143.5,5.3,21.0,143.5,122.02,93.09
2016,3,30,10,30,0.0,146.0,5.4,21.0,146.0,124.09,94.55
2016,3,30,10,45,3.5,171.5,5.55,21.5,175.0,150.24,115.14
2016,3,30,11,0,7.0,197.0,5.7,22.0,204.0,176.39,135.5
2016,3,30,11,15,9.5,219.0,5.8,22.5,227.5,198.25,152.26
2016,3,30,11,30,12.0,241.0,5.9,23.0,251.0,219.91,168.72
2016,3,30,11,45,12.0,244.5,6.0,23.5,255.5,222.19,170.0
2016,3,30,12,0,12.0,248.0,6.1,24.0,260.0,224.39,171.27
2016,3,30,12,15,13.5,264.0,6.05,24.0,277.0,238.95,182.43
2016,3,30,12,30,15.0,280.0,6.0,24.0,294.0,253.16,193.29
2016,3,30,12,45,20.0,312.5,6.0,24.5,330.5,284.49,216.92
2016,3,30,13,0,25.0,345.0,6.0,25.0,367.0,325.31,247.48
2016,3,30,13,15,53.0,385.5,5.9,25.5,432.5,378.94,287.86
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,428.55,324.5
2016,3,30,13,45,82.0,416.5,5.7,26.5,487.5,412.23,311.59
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,395.75,298.73
2016,3,30,14,15,124.0,402.0,5.45,27.0,502.5,409.16,308.98
2016,3,30,14,30,165.0,397.0,5.3,27.0,528.0,413.45,311.91
2016,3,30,14,45,187.0,377.0,5.2,27.0,519.0,392.36,295.57
2016,3,30,15,0,209.0,357.0,5.1,27.0,510.0,368.85,276.91
2016,3,30,15,15,213.0,334.5,5.0,26.5,483.0,334.59,250.36
2016,3,30,15,30,217.0,312.0,4.9,26.0,456.0,300.05,223.13
2016,3,30,15,45,358.5,255.0,4.8,26.0,472.0,270.75,194.3
2016,3,30,16,0,500.0,198.0,4.7,26.0,488.0,223.06,150.18
2016,3,30,16,15,558.5,160.5,4.45,25.5,456.5,165.25,105.13
2016,3,30,16,30,617.0,123.0,4.2,25.0,425.0,100.27,66.06
2016,3,30,16,45,582.5,116.5,4.0,25.0,374.0,82.76,64.88
2016,3,30,17,0,548.0,110.0,3.8,25.0,323.0,80.33,63.07
2016,3,30,17,15,564.5,89.5,3.4,24.0,278.0,67.26,52.32
2016,3,30,17,30,581.0,69.0,3.0,23.0,233.0,53.35,40.61
2016,3,30,17,45,511.0,59.0,2.6,22.5,179.5,46.45,34.61
2016,3,30,18,0,441.0,49.0,2.2,22.0,126.0,39.37,28.2
2016,3,30,18,15,316.0,35.5,2.25,21.5,80.0,28.83,18.51
2016,3,30,18,30,191.0,22.0,2.3,21.0,34.0,18.05,4.57
2016,3,30,18,45,95.5,11.0,2.35,20.5,17.0,9.39,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,173.0,20.0,3.25,15.5,42.5,145.35,95.88
2016,3,31,7,0,346.0,40.0,3.6,16.0,85.0,282.47,227.81
2016,3,31,7,15,443.5,51.0,3.7,16.5,138.0,376.13,310.18
2016,3,31,7,30,541.0,62.0,3.8,17.0,191.0,478.61,396.27
2016,3,31,7,45,612.0,67.5,3.95,17.5,250.0,562.65,463.81
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,650.89,530.7
2016,3,31,8,15,724.0,78.0,4.3,19.0,367.5,713.0,574.4
2016,3,31,8,30,765.0,83.0,4.5,20.0,426.0,780.42,620.99
2016,3,31,8,45,803.0,84.0,4.7,21.0,484.5,840.08,660.62
2016,3,31,9,0,841.0,85.0,4.9,22.0,543.0,898.75,698.67
2016,3,31,9,15,861.5,88.0,4.8,22.5,595.0,931.6,717.12
2016,3,31,9,30,882.0,91.0,4.7,23.0,647.0,971.74,740.45
2016,3,31,9,45,900.5,92.0,4.6,23.5,695.0,1004.6,758.33
2016,3,31,10,0,919.0,93.0,4.5,24.0,743.0,1034.17,773.86
2016,3,31,10,15,929.5,95.0,4.45,24.0,783.0,1053.27,784.47
2016,3,31,10,30,940.0,97.0,4.4,24.0,823.0,1068.41,792.59
2016,3,31,10,45,947.5,98.5,4.35,24.5,855.5,1075.83,794.21
2016,3,31,11,0,955.0,100.0,4.3,25.0,888.0,1079.04,793.27
2016,3,31,11,15,960.5,101.0,4.2,25.0,912.0,1075.42,789.27
2016,3,31,11,30,966.0,102.0,4.1,25.0,936.0,1067.52,782.68
2016,3,31,11,45,967.5,103.5,4.1,25.5,951.0,1051.97,770.44
2016,3,31,12,0,969.0,105.0,4.1,26.0,966.0,1032.3,755.73
2016,3,31,12,15,970.0,105.0,4.05,26.0,972.5,1006.67,738.42
2016,3,31,12,30,971.0,105.0,4.0,26.0,979.0,977.19,718.68
2016,3,31,12,45,970.5,105.0,4.0,26.5,976.0,942.72,694.56
2016,3,31,13,0,970.0,105.0,4.0,27.0,973.0,904.78,668.17
2016,3,31,13,15,967.5,104.5,3.9,27.0,961.0,861.5,638.96
2016,3,31,13,30,965.0,104.0,3.8,27.0,949.0,815.27,607.62
2016,3,31,13,45,961.5,102.5,3.75,27.0,929.0,764.7,571.95
2016,3,31,14,0,958.0,101.0,3.7,27.0,909.0,711.69,532.84
2016,3,31,14,15,952.0,100.0,3.65,27.0,880.5,655.39,490.33
2016,3,31,14,30,946.0,99.0,3.6,27.0,852.0,597.33,445.29
2016,3,31,14,45,934.0,98.5,3.55,27.0,814.5,535.29,395.96
2016,3,31,15,0,922.0,98.0,3.5,27.0,777.0,472.68,344.67
2016,3,31,15,15,910.0,96.0,3.4,26.5,734.0,408.59,291.34
2016,3,31,15,30,898.0,94.0,3.3,26.0,691.0,344.51,236.74
2016,3,31,15,45,883.0,91.0,3.2,26.0,642.0,279.26,180.8
2016,3,31,16,0,868.0,88.0,3.1,26.0,593.0,214.94,127.95
2016,3,31,16,15,845.0,84.5,2.9,25.5,538.5,144.08,77.35
2016,3,31,16,30,822.0,81.0,2.7,25.0,484.0,81.87,48.9
2016,3,31,16,45,789.5,76.5,2.55,24.5,426.5,62.23,47.59
2016,3,31,17,0,757.0,72.0,2.4,24.0,369.0,59.54,45.58
2016,3,31,17,15,709.0,66.5,2.25,22.5,309.5,55.81,42.8
2016,3,31,17,30,661.0,61.0,2.1,21.0,250.0,47.78,36.13
2016,3,31,17,45,581.5,54.0,1.95,20.0,192.5,42.85,31.87
2016,3,31,18,0,502.0,47.0,1.8,19.0,135.0,37.94,27.37
2016,3,31,18,15,368.5,35.0,2.0,18.5,86.5,28.52,18.58
2016,3,31,18,30,235.0,23.0,2.2,18.0,38.0,18.98,5.98
2016,3,31,18,45,117.5,11.5,2.4,17.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.27,0.0
2016,4,1,6,45,7.0,25.0,3.95,12.5,26.0,26.29,13.73
2016,4,1,7,0,14.0,45.0,4.0,13.0,47.0,56.71,42.05
2016,4,1,7,15,30.0,69.0,4.2,13.0,76.0,93.82,74.91
2016,4,1,7,30,46.0,93.0,4.4,13.0,105.0,131.16,107.78
2016,4,1,7,45,61.5,117.0,4.6,13.5,136.5,168.88,140.17
2016,4,1,8,0,77.0,141.0,4.8,14.0,168.0,207.43,172.55
2016,4,1,8,15,374.5,126.0,5.05,14.0,291.5,480.9,404.0
2016,4,1,8,30,672.0,111.0,5.3,14.0,415.0,739.32,609.04
2016,4,1,8,45,336.0,85.5,5.55,14.5,237.5,430.07,360.03
2016,4,1,9,0,0.0,60.0,5.8,15.0,60.0,49.76,36.23
2016,4,1,9,15,12.0,150.5,5.75,15.0,158.5,141.53,113.06
2016,4,1,9,30,24.0,241.0,5.7,15.0,257.0,240.95,194.15
2016,4,1,9,45,12.0,129.0,5.7,15.5,137.0,121.12,95.32
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,14.1,6.09
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,14.95,6.78
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,15.79,7.46
2016,4,1,10,45,0.0,60.5,5.45,16.5,60.5,50.43,35.98
2016,4,1,11,0,0.0,102.0,5.4,17.0,102.0,85.54,64.49
2016,4,1,11,15,0.0,105.0,5.4,17.0,105.0,88.17,66.52
2016,4,1,11,30,0.0,108.0,5.4,17.0,108.0,90.78,68.57
2016,4,1,11,45,23.0,253.0,5.45,17.5,273.5,252.83,198.62
2016,4,1,12,0,46.0,398.0,5.5,18.0,439.0,411.46,321.13
2016,4,1,12,15,27.5,303.0,5.55,18.0,328.0,299.14,233.74
2016,4,1,12,30,9.0,208.0,5.6,18.0,217.0,184.6,143.35
2016,4,1,12,45,7.5,189.5,5.65,18.0,196.5,166.62,129.13
2016,4,1,13,0,6.0,171.0,5.7,18.0,176.0,148.94,115.02
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.0,183.8,142.91
2016,4,1,13,30,12.0,249.0,5.7,18.0,260.0,217.97,170.06
2016,4,1,13,45,15.5,273.5,5.75,18.0,287.0,239.43,187.1
2016,4,1,14,0,19.0,298.0,5.8,18.0,314.0,259.96,203.39
2016,4,1,14,15,21.5,301.5,5.8,17.5,319.5,261.72,205.31
2016,4,1,14,30,24.0,305.0,5.8,17.0,325.0,262.89,206.79
2016,4,1,14,45,369.0,251.5,5.8,17.0,525.0,382.99,300.91
2016,4,1,15,0,714.0,198.0,5.8,17.0,725.0,458.73,353.25
2016,4,1,15,15,411.5,255.0,5.8,16.5,555.0,343.38,263.73
2016,4,1,15,30,109.0,312.0,5.8,16.0,385.0,270.08,211.57
2016,4,1,15,45,260.5,269.0,5.8,15.5,425.5,255.54,194.19
2016,4,1,16,0,412.0,226.0,5.8,15.0,466.0,224.88,162.31
2016,4,1,16,15,417.0,201.5,5.7,14.5,425.5,175.73,124.55
2016,4,1,16,30,422.0,177.0,5.6,14.0,385.0,126.38,95.05
2016,4,1,16,45,380.5,168.5,5.55,14.0,339.0,117.79,98.58
2016,4,1,17,0,339.0,160.0,5.5,14.0,293.0,112.39,94.19
2016,4,1,17,15,307.5,138.5,5.15,13.5,245.0,98.92,82.71
2016,4,1,17,30,276.0,117.0,4.8,13.0,197.0,84.93,70.5
2016,4,1,17,45,241.5,93.5,4.5,12.5,152.0,69.11,56.34
2016,4,1,18,0,207.0,70.0,4.2,12.0,107.0,52.74,41.35
2016,4,1,18,15,132.5,47.5,3.95,11.5,68.0,36.36,26.04
2016,4,1,18,30,58.0,25.0,3.7,11.0,29.0,19.59,7.34
2016,4,1,18,45,29.0,12.5,3.45,11.0,14.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.5,5.5,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,125.0,11.0,3.8,6.0,15.0,68.56,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,58.0,217.4,162.83
2016,4,2,7,0,459.0,38.0,4.0,7.0,101.0,346.03,290.04
2016,4,2,7,15,549.0,46.5,3.95,8.0,157.0,437.34,372.16
2016,4,2,7,30,639.0,55.0,3.9,9.0,213.0,536.51,456.44
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.5,609.7,514.13
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,690.32,574.45
2016,4,2,8,15,786.0,71.0,3.8,12.0,391.5,754.43,619.01
2016,4,2,8,30,822.0,75.0,3.7,13.0,451.0,818.31,661.59
2016,4,2,8,45,847.5,78.5,3.6,14.5,507.5,871.54,693.5
2016,4,2,9,0,873.0,82.0,3.5,16.0,564.0,913.18,716.01
2016,4,2,9,15,891.0,85.0,3.35,16.5,616.0,954.27,739.89
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,992.5,761.22
2016,4,2,9,45,922.5,90.0,3.1,17.5,714.5,1021.96,776.6
2016,4,2,10,0,936.0,92.0,3.0,18.0,761.0,1047.86,789.47
2016,4,2,10,15,945.5,94.0,3.05,18.5,800.5,1065.94,798.53
2016,4,2,10,30,955.0,96.0,3.1,19.0,840.0,1079.96,805.09
2016,4,2,10,45,962.0,97.5,3.15,19.5,872.0,1086.73,807.03
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,1089.21,806.41
2016,4,2,11,15,974.0,99.5,3.25,20.0,928.0,1084.29,802.69
2016,4,2,11,30,979.0,100.0,3.3,20.0,952.0,1075.07,796.38
2016,4,2,11,45,981.0,101.5,3.35,20.5,967.0,1059.67,784.67
2016,4,2,12,0,983.0,103.0,3.4,21.0,982.0,1040.08,770.39
2016,4,2,12,15,983.5,103.0,3.4,21.0,988.0,1013.54,752.72
2016,4,2,12,30,984.0,103.0,3.4,21.0,994.0,983.15,732.56
2016,4,2,12,45,983.0,103.0,3.45,21.0,990.5,947.76,709.38
2016,4,2,13,0,982.0,103.0,3.5,21.0,987.0,908.91,683.74
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.0,865.13,654.26
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,818.36,622.49
2016,4,2,13,45,972.0,101.5,3.5,21.5,942.0,767.08,584.61
2016,4,2,14,0,967.0,101.0,3.5,22.0,921.0,713.45,543.42
2016,4,2,14,15,960.5,100.0,3.45,21.5,891.5,656.39,500.55
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,597.62,454.93
2016,4,2,14,45,938.5,100.0,3.4,21.0,823.5,534.74,403.96
2016,4,2,15,0,923.0,101.0,3.4,21.0,785.0,471.63,351.22
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,407.33,295.97
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,343.11,239.72
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,277.32,182.48
