Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,8.0,2.7,14.0,8.0,6.83,0.0
2016,4,13,6,30,0.0,16.0,2.8,14.0,16.0,13.19,3.54
2016,4,13,6,45,0.0,35.0,2.9,14.5,35.0,30.03,19.32
2016,4,13,7,0,0.0,54.0,3.0,15.0,54.0,47.94,34.97
2016,4,13,7,15,1.5,77.0,3.0,15.0,77.5,70.84,54.79
2016,4,13,7,30,3.0,100.0,3.0,15.0,101.0,93.41,74.07
2016,4,13,7,45,1.5,101.0,3.0,15.5,101.5,89.99,70.89
2016,4,13,8,0,0.0,102.0,3.0,16.0,102.0,87.88,68.73
2016,4,13,8,15,0.0,81.0,2.95,16.5,81.0,67.25,51.09
2016,4,13,8,30,0.0,60.0,2.9,17.0,60.0,49.73,36.18
2016,4,13,8,45,0.0,88.0,2.85,17.5,88.0,73.15,55.4
2016,4,13,9,0,0.0,116.0,2.8,18.0,116.0,97.98,75.44
2016,4,13,9,15,1.0,141.5,2.75,18.0,142.5,121.78,94.57
2016,4,13,9,30,2.0,167.0,2.7,18.0,169.0,145.71,113.59
2016,4,13,9,45,8.0,208.5,2.65,18.5,215.0,189.53,148.17
2016,4,13,10,0,14.0,250.0,2.6,19.0,261.0,233.69,182.31
2016,4,13,10,15,24.0,292.5,2.6,19.5,312.5,282.87,219.87
2016,4,13,10,30,34.0,335.0,2.6,20.0,364.0,352.73,272.28
2016,4,13,10,45,34.5,348.5,2.6,20.5,378.5,364.01,279.49
2016,4,13,11,0,35.0,362.0,2.6,21.0,393.0,374.92,286.64
2016,4,13,11,15,31.0,359.0,2.6,21.0,386.5,364.61,278.44
2016,4,13,11,30,27.0,356.0,2.6,21.0,380.0,354.42,270.47
2016,4,13,11,45,18.0,276.0,2.6,21.5,292.0,254.44,194.34
2016,4,13,12,0,9.0,196.0,2.6,22.0,204.0,174.84,132.78
2016,4,13,12,15,4.5,164.0,2.65,22.0,168.0,142.67,107.72
2016,4,13,12,30,0.0,132.0,2.7,22.0,132.0,111.11,82.86
2016,4,13,12,45,3.0,153.0,2.75,22.5,156.5,131.29,98.66
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,151.1,113.97
2016,4,13,13,15,3.0,143.0,2.8,23.0,146.5,122.16,91.33
2016,4,13,13,30,0.0,112.0,2.8,23.0,112.0,93.73,69.01
2016,4,13,13,45,0.0,117.0,2.8,23.5,117.0,97.79,72.15
2016,4,13,14,0,0.0,122.0,2.8,24.0,122.0,101.81,75.23
2016,4,13,14,15,110.0,265.0,2.75,24.0,356.0,282.91,215.91
2016,4,13,14,30,220.0,408.0,2.7,24.0,590.0,437.51,329.42
2016,4,13,14,45,183.5,390.5,2.65,24.0,538.0,388.39,291.8
2016,4,13,15,0,147.0,373.0,2.6,24.0,486.0,343.54,258.22
2016,4,13,15,15,492.0,242.5,2.5,23.5,588.5,345.9,252.36
2016,4,13,15,30,837.0,112.0,2.4,23.0,691.0,313.05,213.29
2016,4,13,15,45,823.0,107.5,2.35,23.0,643.5,250.57,160.1
2016,4,13,16,0,809.0,103.0,2.3,23.0,596.0,189.18,111.19
2016,4,13,16,15,786.0,99.0,2.2,22.5,543.0,128.8,72.19
2016,4,13,16,30,763.0,95.0,2.1,22.0,490.0,73.31,57.18
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.0,70.86,55.38
2016,4,13,17,0,702.0,85.0,2.0,22.0,378.0,62.52,48.44
2016,4,13,17,15,656.5,78.5,1.8,21.5,321.0,58.85,45.55
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,55.06,42.46
2016,4,13,17,45,543.5,63.5,1.4,20.5,208.5,49.43,37.61
2016,4,13,18,0,476.0,55.0,1.2,20.0,153.0,43.68,32.45
2016,4,13,18,15,367.5,43.0,1.15,19.0,104.0,34.63,24.23
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.4,15.06
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,114.5,13.0,2.3,12.5,21.5,58.97,0.0
2016,4,14,6,30,229.0,26.0,2.5,13.0,43.0,167.2,115.28
2016,4,14,6,45,350.5,38.5,2.75,13.5,91.0,260.41,210.36
2016,4,14,7,0,472.0,51.0,3.0,14.0,139.0,365.24,302.09
2016,4,14,7,15,236.0,70.5,3.0,14.5,114.5,256.68,214.02
2016,4,14,7,30,0.0,90.0,3.0,15.0,90.0,79.98,62.45
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,86.11,67.44
2016,4,14,8,0,0.0,107.0,3.0,17.0,107.0,92.68,72.45
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,108.81,85.38
2016,4,14,8,30,0.0,143.0,3.0,18.0,143.0,124.9,98.07
2016,4,14,8,45,2.5,162.0,3.05,19.0,163.5,144.13,113.01
2016,4,14,9,0,5.0,181.0,3.1,20.0,184.0,163.47,127.76
2016,4,14,9,15,6.5,193.5,3.05,20.5,197.5,175.68,136.83
2016,4,14,9,30,8.0,206.0,3.0,21.0,211.0,187.96,145.89
2016,4,14,9,45,14.5,241.0,2.95,21.5,251.0,226.58,175.61
2016,4,14,10,0,21.0,276.0,2.9,22.0,291.0,265.28,204.81
2016,4,14,10,15,42.5,326.0,2.85,22.0,360.0,354.25,272.51
2016,4,14,10,30,64.0,376.0,2.8,22.0,429.0,424.74,324.7
2016,4,14,10,45,122.0,407.5,2.8,22.5,512.5,530.76,402.24
2016,4,14,11,0,180.0,439.0,2.8,23.0,596.0,614.96,461.84
2016,4,14,11,15,560.5,275.5,2.8,23.0,779.5,855.76,638.57
2016,4,14,11,30,941.0,112.0,2.8,23.0,963.0,1028.79,753.5
2016,4,14,11,45,931.5,120.0,2.8,23.5,973.0,1008.34,736.59
2016,4,14,12,0,922.0,128.0,2.8,24.0,983.0,984.06,719.21
2016,4,14,12,15,922.5,128.5,2.75,24.0,988.0,958.48,702.05
2016,4,14,12,30,923.0,129.0,2.7,24.0,993.0,929.37,682.63
2016,4,14,12,45,922.5,128.5,2.7,24.5,989.0,895.18,658.97
2016,4,14,13,0,922.0,128.0,2.7,25.0,985.0,857.85,633.25
2016,4,14,13,15,919.0,127.5,2.65,25.0,972.0,815.62,605.05
2016,4,14,13,30,916.0,127.0,2.6,25.0,959.0,770.76,573.8
2016,4,14,13,45,911.0,125.5,2.6,25.0,938.0,721.29,538.2
2016,4,14,14,0,906.0,124.0,2.6,25.0,917.0,669.76,500.22
2016,4,14,14,15,899.0,122.5,2.55,25.0,888.0,615.23,458.79
2016,4,14,14,30,892.0,121.0,2.5,25.0,859.0,559.26,415.08
2016,4,14,14,45,883.0,119.0,2.5,25.0,822.5,500.8,368.32
2016,4,14,15,0,874.0,117.0,2.5,25.0,786.0,441.61,319.51
2016,4,14,15,15,861.0,114.0,2.5,24.5,742.5,379.87,268.08
2016,4,14,15,30,848.0,111.0,2.5,24.0,699.0,313.57,212.25
2016,4,14,15,45,831.5,107.5,2.5,24.0,650.5,250.72,159.18
2016,4,14,16,0,815.0,104.0,2.5,24.0,602.0,189.25,110.62
2016,4,14,16,15,792.0,100.0,2.45,23.5,549.0,128.57,71.9
2016,4,14,16,30,769.0,96.0,2.4,23.0,496.0,74.06,57.58
2016,4,14,16,45,737.5,91.0,2.4,23.0,439.5,71.62,55.79
2016,4,14,17,0,706.0,86.0,2.4,23.0,383.0,63.21,48.82
2016,4,14,17,15,661.5,80.0,2.2,22.0,325.5,59.94,46.39
2016,4,14,17,30,617.0,74.0,2.0,21.0,268.0,56.59,43.78
2016,4,14,17,45,549.5,65.5,1.8,20.5,212.5,51.01,38.99
2016,4,14,18,0,482.0,57.0,1.6,20.0,157.0,45.32,33.88
2016,4,14,18,15,374.0,44.5,1.6,19.0,107.5,35.89,25.33
2016,4,14,18,30,266.0,32.0,1.6,18.0,58.0,26.24,15.87
2016,4,14,18,45,133.0,16.0,1.6,17.5,29.0,12.51,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,84.5,15.0,1.25,12.5,21.5,48.11,0.0
2016,4,15,6,30,169.0,30.0,1.5,13.0,43.0,143.3,101.28
2016,4,15,6,45,271.0,47.0,1.75,14.0,89.0,225.31,181.28
2016,4,15,7,0,373.0,64.0,2.0,15.0,135.0,318.42,261.71
2016,4,15,7,15,186.5,73.5,2.05,15.5,109.0,213.26,176.51
2016,4,15,7,30,0.0,83.0,2.1,16.0,83.0,72.33,55.76
2016,4,15,7,45,0.0,104.0,2.2,17.0,104.0,91.57,71.72
2016,4,15,8,0,0.0,125.0,2.3,18.0,125.0,110.67,87.01
2016,4,15,8,15,17.5,161.5,2.25,18.5,170.5,159.93,127.38
2016,4,15,8,30,35.0,198.0,2.2,19.0,216.0,226.08,180.21
2016,4,15,8,45,90.5,236.0,2.2,19.5,289.0,315.29,250.9
2016,4,15,9,0,146.0,274.0,2.2,20.0,362.0,425.71,335.04
2016,4,15,9,15,208.5,293.0,2.2,20.5,429.5,504.81,393.5
2016,4,15,9,30,271.0,312.0,2.2,21.0,497.0,605.65,465.74
2016,4,15,9,45,316.0,322.5,2.25,21.5,552.0,661.45,503.98
2016,4,15,10,0,361.0,333.0,2.3,22.0,607.0,716.97,541.58
2016,4,15,10,15,611.5,232.5,2.35,22.5,722.5,884.78,660.65
2016,4,15,10,30,862.0,132.0,2.4,23.0,838.0,1006.18,738.01
2016,4,15,10,45,873.5,131.0,2.45,23.5,869.0,1013.19,739.29
2016,4,15,11,0,885.0,130.0,2.5,24.0,900.0,1016.33,739.39
2016,4,15,11,15,890.0,131.5,2.55,24.5,922.0,1011.59,734.6
2016,4,15,11,30,895.0,133.0,2.6,25.0,944.0,1002.89,727.47
2016,4,15,11,45,893.5,136.5,2.7,25.5,956.0,985.94,715.64
2016,4,15,12,0,892.0,140.0,2.8,26.0,968.0,965.28,701.53
2016,4,15,12,15,892.5,140.0,2.85,26.0,973.0,939.76,685.26
2016,4,15,12,30,893.0,140.0,2.9,26.0,978.0,910.87,666.77
2016,4,15,12,45,892.5,139.5,3.0,26.5,974.0,877.49,644.3
2016,4,15,13,0,892.0,139.0,3.1,27.0,970.0,841.09,619.72
2016,4,15,13,15,889.0,138.5,3.2,27.0,957.5,799.93,592.96
2016,4,15,13,30,886.0,138.0,3.3,27.0,945.0,756.24,562.6
2016,4,15,13,45,880.5,137.0,3.4,27.5,924.0,708.14,527.05
2016,4,15,14,0,875.0,136.0,3.5,28.0,903.0,658.09,489.3
2016,4,15,14,15,867.0,134.5,3.55,27.5,873.5,604.51,449.7
2016,4,15,14,30,859.0,133.0,3.6,27.0,844.0,549.69,407.77
2016,4,15,14,45,851.0,129.5,3.7,27.0,808.5,491.19,361.02
2016,4,15,15,0,843.0,126.0,3.8,27.0,773.0,431.89,312.17
2016,4,15,15,15,829.0,123.0,3.8,27.0,730.0,370.58,260.54
2016,4,15,15,30,815.0,120.0,3.8,27.0,687.0,309.86,208.74
2016,4,15,15,45,794.0,117.5,3.85,27.0,638.0,248.91,157.82
2016,4,15,16,0,773.0,115.0,3.9,27.0,589.0,189.97,111.94
2016,4,15,16,15,749.0,110.5,3.9,26.5,536.5,131.61,75.29
2016,4,15,16,30,725.0,106.0,3.9,26.0,484.0,73.49,56.42
2016,4,15,16,45,690.0,101.0,3.9,25.5,428.5,71.6,55.2
2016,4,15,17,0,655.0,96.0,3.9,25.0,373.0,69.62,53.86
2016,4,15,17,15,609.0,88.5,3.65,24.0,316.5,65.6,50.83
2016,4,15,17,30,563.0,81.0,3.4,23.0,260.0,61.43,47.57
2016,4,15,17,45,493.0,71.5,3.15,22.5,205.5,55.33,42.38
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,49.09,36.83
2016,4,15,18,15,322.0,48.0,2.85,21.5,103.0,36.82,25.84
2016,4,15,18,30,221.0,34.0,2.8,21.0,55.0,26.28,15.75
2016,4,15,18,45,110.5,17.0,2.8,20.5,27.5,13.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.5,3.55,16.5,18.0,27.01,0.0
2016,4,16,6,30,66.0,31.0,3.7,17.0,36.0,74.15,50.56
2016,4,16,6,45,147.0,55.0,3.85,17.5,79.5,158.72,125.75
2016,4,16,7,0,228.0,79.0,4.0,18.0,123.0,240.73,196.56
2016,4,16,7,15,293.0,97.5,4.2,18.0,174.0,312.42,258.11
2016,4,16,7,30,358.0,116.0,4.4,18.0,225.0,404.08,333.96
2016,4,16,7,45,179.0,116.0,4.6,18.5,170.5,271.75,224.0
2016,4,16,8,0,0.0,116.0,4.8,19.0,116.0,101.34,78.92
2016,4,16,8,15,0.0,107.5,5.05,19.5,107.5,91.67,70.64
2016,4,16,8,30,0.0,99.0,5.3,20.0,99.0,83.14,63.22
2016,4,16,8,45,0.0,109.0,5.55,21.0,109.0,91.86,69.85
2016,4,16,9,0,0.0,119.0,5.8,22.0,119.0,100.6,76.39
2016,4,16,9,15,1.5,146.0,5.85,22.5,147.0,126.2,96.6
2016,4,16,9,30,3.0,173.0,5.9,23.0,175.0,151.97,116.67
2016,4,16,9,45,4.5,180.0,6.0,23.5,183.0,159.34,122.01
2016,4,16,10,0,6.0,187.0,6.1,24.0,191.0,166.76,127.39
2016,4,16,10,15,4.0,170.0,6.1,24.0,173.5,149.13,113.2
2016,4,16,10,30,2.0,153.0,6.1,24.0,156.0,131.89,99.38
2016,4,16,10,45,5.5,180.5,6.15,24.5,186.5,159.51,120.81
2016,4,16,11,0,9.0,208.0,6.2,25.0,217.0,187.09,141.94
2016,4,16,11,15,9.5,210.5,6.2,25.5,219.5,189.35,143.24
2016,4,16,11,30,10.0,213.0,6.2,26.0,222.0,191.54,144.53
2016,4,16,11,45,8.0,190.5,6.25,26.5,198.0,169.47,127.1
2016,4,16,12,0,6.0,168.0,6.3,27.0,174.0,147.74,109.99
2016,4,16,12,15,6.5,170.0,6.25,27.0,176.5,149.53,111.35
2016,4,16,12,30,7.0,172.0,6.2,27.0,179.0,151.22,112.64
2016,4,16,12,45,16.5,268.5,6.2,27.0,284.0,240.93,181.51
2016,4,16,13,0,26.0,365.0,6.2,27.0,389.0,336.98,253.86
2016,4,16,13,15,15.5,263.5,6.2,26.5,278.0,232.81,175.46
2016,4,16,13,30,5.0,162.0,6.2,26.0,167.0,139.05,103.62
2016,4,16,13,45,24.0,273.5,6.25,26.0,295.0,245.61,186.15
2016,4,16,14,0,43.0,385.0,6.3,26.0,423.0,343.51,260.36
2016,4,16,14,15,32.5,345.0,6.3,26.0,373.5,299.54,227.06
2016,4,16,14,30,22.0,305.0,6.3,26.0,324.0,259.51,196.79
2016,4,16,14,45,11.0,216.0,6.3,26.0,225.5,181.83,137.33
2016,4,16,15,0,0.0,127.0,6.3,26.0,127.0,105.25,77.89
2016,4,16,15,15,2.5,158.0,6.2,25.5,160.5,130.49,98.11
2016,4,16,15,30,5.0,189.0,6.1,25.0,194.0,154.26,117.16
2016,4,16,15,45,2.5,139.0,6.1,25.0,141.5,114.27,85.89
2016,4,16,16,0,0.0,89.0,6.1,25.0,89.0,74.04,54.14
2016,4,16,16,15,34.0,155.0,5.9,24.5,173.0,121.73,91.63
2016,4,16,16,30,68.0,221.0,5.7,24.0,257.0,156.8,126.84
2016,4,16,16,45,34.0,176.5,5.55,23.5,194.5,129.45,104.57
2016,4,16,17,0,0.0,132.0,5.4,23.0,132.0,104.08,83.67
2016,4,16,17,15,0.0,111.5,5.2,22.5,111.5,88.62,70.9
2016,4,16,17,30,0.0,91.0,5.0,22.0,91.0,72.98,57.73
2016,4,16,17,45,0.0,71.5,4.85,22.0,71.5,57.9,44.68
2016,4,16,18,0,0.0,52.0,4.7,22.0,52.0,42.65,31.28
2016,4,16,18,15,0.0,35.5,4.65,21.5,35.5,29.35,19.48
2016,4,16,18,30,0.0,19.0,4.6,21.0,19.0,15.66,7.17
2016,4,16,18,45,0.0,9.5,4.6,21.0,9.5,7.81,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,8.5,3.05,19.0,8.5,7.26,0.0
2016,4,17,6,30,0.0,17.0,3.2,19.0,17.0,14.01,5.07
2016,4,17,6,45,0.0,40.5,3.35,19.5,40.5,35.28,23.38
2016,4,17,7,0,0.0,64.0,3.5,20.0,64.0,58.18,42.86
2016,4,17,7,15,13.5,88.5,3.65,20.5,92.5,90.14,69.93
2016,4,17,7,30,27.0,113.0,3.8,21.0,121.0,132.95,105.54
2016,4,17,7,45,13.5,106.0,4.0,21.5,110.0,103.06,80.29
2016,4,17,8,0,0.0,99.0,4.2,22.0,99.0,84.51,64.28
2016,4,17,8,15,0.0,126.5,4.35,22.0,126.5,109.85,84.73
2016,4,17,8,30,0.0,154.0,4.5,22.0,154.0,135.23,104.91
2016,4,17,8,45,2.5,170.0,4.7,22.5,171.5,151.46,117.41
2016,4,17,9,0,5.0,186.0,4.9,23.0,189.0,167.82,129.9
2016,4,17,9,15,60.0,254.5,4.95,23.0,296.0,303.03,237.49
2016,4,17,9,30,115.0,323.0,5.0,23.0,403.0,447.7,348.49
2016,4,17,9,45,203.5,339.0,5.05,23.5,490.0,548.5,424.52
2016,4,17,10,0,292.0,355.0,5.1,24.0,577.0,670.73,513.73
2016,4,17,10,15,260.5,380.5,5.05,24.0,586.0,664.76,506.5
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,637.1,484.61
2016,4,17,10,45,234.5,420.0,5.0,24.0,619.5,652.16,494.79
2016,4,17,11,0,240.0,434.0,5.0,24.0,644.0,665.74,503.76
2016,4,17,11,15,124.5,320.0,4.95,24.0,429.5,432.79,331.25
2016,4,17,11,30,9.0,206.0,4.9,24.0,215.0,184.37,139.5
2016,4,17,11,45,12.5,253.5,4.85,24.0,266.0,228.85,174.04
2016,4,17,12,0,16.0,301.0,4.8,24.0,317.0,272.93,207.54
2016,4,17,12,15,26.5,352.5,4.7,24.0,378.5,338.42,256.98
2016,4,17,12,30,37.0,404.0,4.6,24.0,440.0,390.23,295.44
2016,4,17,12,45,23.0,298.5,4.55,24.0,320.5,279.68,212.26
2016,4,17,13,0,9.0,193.0,4.5,24.0,201.0,169.4,127.77
2016,4,17,13,15,14.0,256.5,4.5,24.0,269.5,225.69,171.37
2016,4,17,13,30,19.0,320.0,4.5,24.0,338.0,280.54,213.15
2016,4,17,13,45,9.5,187.0,4.5,24.0,196.0,162.17,122.32
2016,4,17,14,0,0.0,54.0,4.5,24.0,54.0,45.11,30.38
2016,4,17,14,15,0.0,63.0,4.5,23.5,63.0,52.61,36.52
2016,4,17,14,30,0.0,72.0,4.5,23.0,72.0,60.11,42.65
2016,4,17,14,45,3.5,136.5,4.55,23.0,139.5,114.71,86.17
2016,4,17,15,0,7.0,201.0,4.6,23.0,207.0,166.85,127.31
2016,4,17,15,15,11.0,220.0,4.7,23.0,228.0,181.34,138.75
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,194.28,149.0
2016,4,17,15,45,7.5,144.0,4.95,23.0,149.0,119.13,90.15
2016,4,17,16,0,0.0,49.0,5.1,23.0,49.0,40.65,27.51
2016,4,17,16,15,0.0,82.5,5.05,22.5,82.5,68.57,50.46
2016,4,17,16,30,0.0,116.0,5.0,22.0,116.0,94.36,75.14
2016,4,17,16,45,0.0,62.5,5.0,22.0,62.5,51.8,39.03
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,7.42,0.78
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.17,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.93,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.7,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.0,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,16.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,16.5,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,21.5,3.5,17.5,21.5,17.72,9.41
2016,4,18,8,0,0.0,39.0,3.6,18.0,39.0,32.23,21.58
2016,4,18,8,15,0.0,61.0,3.6,18.5,61.0,50.55,36.74
2016,4,18,8,30,0.0,83.0,3.6,19.0,83.0,68.95,51.74
2016,4,18,8,45,0.0,76.0,3.6,19.5,76.0,63.13,46.63
2016,4,18,9,0,0.0,69.0,3.6,20.0,69.0,57.32,41.61
2016,4,18,9,15,0.0,44.5,3.7,20.0,44.5,36.93,24.77
2016,4,18,9,30,0.0,20.0,3.8,20.0,20.0,16.59,8.0
2016,4,18,9,45,0.0,80.5,3.9,20.5,80.5,67.07,49.06
2016,4,18,10,0,0.0,141.0,4.0,21.0,141.0,119.48,90.85
2016,4,18,10,15,173.5,260.0,3.75,21.5,403.5,450.23,351.84
2016,4,18,10,30,347.0,379.0,3.5,22.0,666.0,743.77,564.0
2016,4,18,10,45,306.0,405.5,3.3,22.5,665.5,725.51,545.1
2016,4,18,11,0,265.0,432.0,3.1,23.0,665.0,705.14,526.96
2016,4,18,11,15,173.5,439.0,3.05,23.0,593.0,597.65,448.42
2016,4,18,11,30,82.0,446.0,3.0,23.0,521.0,492.61,370.42
2016,4,18,11,45,52.5,399.5,2.95,23.0,448.5,414.34,312.88
2016,4,18,12,0,23.0,353.0,2.9,23.0,376.0,325.35,246.28
2016,4,18,12,15,19.5,323.5,2.9,23.0,343.0,294.19,223.09
2016,4,18,12,30,16.0,294.0,2.9,23.0,310.0,263.74,200.11
2016,4,18,12,45,106.5,388.5,2.95,23.0,489.0,437.96,332.25
2016,4,18,13,0,197.0,483.0,3.0,23.0,668.0,581.51,436.26
2016,4,18,13,15,105.0,372.0,2.95,23.0,471.0,403.37,305.31
2016,4,18,13,30,13.0,261.0,2.9,23.0,274.0,227.11,172.07
2016,4,18,13,45,56.0,348.5,2.85,23.0,399.0,327.91,249.45
2016,4,18,14,0,99.0,436.0,2.8,23.0,524.0,417.17,315.41
2016,4,18,14,15,94.5,419.0,2.65,23.0,501.0,390.65,295.16
2016,4,18,14,30,90.0,402.0,2.5,23.0,478.0,364.77,275.78
2016,4,18,14,45,45.5,276.5,2.35,23.0,315.0,241.62,183.41
2016,4,18,15,0,1.0,151.0,2.2,23.0,152.0,124.91,93.95
2016,4,18,15,15,0.5,98.0,2.05,22.5,98.5,81.79,60.29
2016,4,18,15,30,0.0,45.0,1.9,22.0,45.0,37.38,24.81
2016,4,18,15,45,0.0,99.0,1.8,22.0,99.0,82.29,61.26
2016,4,18,16,0,0.0,153.0,1.7,22.0,153.0,123.66,94.56
2016,4,18,16,15,91.5,192.0,1.6,22.0,240.5,143.57,107.73
2016,4,18,16,30,183.0,231.0,1.5,22.0,328.0,156.78,127.01
2016,4,18,16,45,91.5,160.5,1.45,22.0,209.0,115.34,92.81
2016,4,18,17,0,0.0,90.0,1.4,22.0,90.0,73.91,58.09
2016,4,18,17,15,0.0,76.5,1.25,21.5,76.5,63.18,49.24
2016,4,18,17,30,0.0,63.0,1.1,21.0,63.0,52.2,39.96
2016,4,18,17,45,0.0,50.0,1.0,21.0,50.0,41.36,30.55
2016,4,18,18,0,0.0,37.0,0.9,21.0,37.0,30.56,21.01
2016,4,18,18,15,0.0,25.5,0.85,20.5,25.5,21.02,12.51
2016,4,18,18,30,0.0,14.0,0.8,20.0,14.0,11.51,3.92
2016,4,18,18,45,0.0,7.0,0.75,20.0,7.0,5.75,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,52.06,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,112.73,82.99
2016,4,19,6,45,205.5,56.5,1.85,17.5,92.0,189.15,150.97
2016,4,19,7,0,295.0,77.0,2.1,18.0,137.0,286.57,233.45
2016,4,19,7,15,147.5,86.0,2.05,18.5,116.0,202.53,165.2
2016,4,19,7,30,0.0,95.0,2.0,19.0,95.0,84.04,64.81
2016,4,19,7,45,0.0,101.5,2.0,19.5,101.5,88.27,68.19
2016,4,19,8,0,0.0,108.0,2.0,20.0,108.0,93.01,71.73
2016,4,19,8,15,0.5,132.0,1.95,20.0,132.5,115.36,89.72
2016,4,19,8,30,1.0,156.0,1.9,20.0,157.0,137.71,107.43
2016,4,19,8,45,0.5,159.0,1.85,20.5,159.5,138.77,107.59
2016,4,19,9,0,0.0,162.0,1.8,21.0,162.0,140.12,108.05
2016,4,19,9,15,4.0,184.5,1.75,21.5,187.5,164.09,126.6
2016,4,19,9,30,8.0,207.0,1.7,22.0,213.0,188.18,144.92
2016,4,19,9,45,19.5,257.0,1.7,22.5,272.0,245.73,188.97
2016,4,19,10,0,31.0,307.0,1.7,23.0,331.0,323.36,246.86
2016,4,19,10,15,26.0,306.0,1.7,23.0,327.0,314.94,239.53
2016,4,19,10,30,21.0,305.0,1.7,23.0,323.0,288.87,219.49
2016,4,19,10,45,36.0,350.5,1.7,23.5,382.5,364.6,275.38
2016,4,19,11,0,51.0,396.0,1.7,24.0,442.0,421.65,315.87
2016,4,19,11,15,60.0,416.0,1.7,24.0,471.0,446.17,333.01
2016,4,19,11,30,69.0,436.0,1.7,24.0,500.0,469.67,349.5
2016,4,19,11,45,43.0,369.5,1.75,24.5,409.5,376.37,281.1
2016,4,19,12,0,17.0,303.0,1.8,25.0,319.0,275.33,206.14
2016,4,19,12,15,19.5,327.5,1.8,25.0,346.0,297.53,222.91
2016,4,19,12,30,22.0,352.0,1.8,25.0,373.0,319.11,238.68
2016,4,19,12,45,16.0,278.0,1.8,25.0,293.0,248.32,186.09
2016,4,19,13,0,10.0,204.0,1.8,25.0,213.0,179.38,134.24
2016,4,19,13,15,9.0,198.5,1.8,25.0,207.0,173.1,129.62
2016,4,19,13,30,8.0,193.0,1.8,25.0,201.0,166.92,124.94
2016,4,19,13,45,135.0,315.0,1.8,25.0,435.0,355.73,268.57
2016,4,19,14,0,262.0,437.0,1.8,25.0,669.0,517.71,384.27
2016,4,19,14,15,233.0,426.5,1.85,24.5,627.5,472.17,350.88
2016,4,19,14,30,204.0,416.0,1.9,24.0,586.0,429.78,320.63
2016,4,19,14,45,133.0,383.0,1.95,24.0,492.5,355.91,266.66
2016,4,19,15,0,62.0,350.0,2.0,24.0,399.0,294.63,221.97
2016,4,19,15,15,37.5,291.5,2.05,24.0,320.5,237.27,179.42
2016,4,19,15,30,13.0,233.0,2.1,24.0,242.0,189.22,143.66
2016,4,19,15,45,6.5,192.0,2.15,24.0,196.5,155.15,117.84
2016,4,19,16,0,0.0,151.0,2.2,24.0,151.0,122.17,92.55
2016,4,19,16,15,3.0,161.0,2.2,23.5,163.0,128.46,98.01
2016,4,19,16,30,6.0,171.0,2.2,23.0,175.0,133.42,107.33
2016,4,19,16,45,3.0,140.5,2.2,23.0,142.5,111.32,89.21
2016,4,19,17,0,0.0,110.0,2.2,23.0,110.0,88.69,70.44
2016,4,19,17,15,0.0,93.5,1.95,22.5,93.5,75.87,59.9
2016,4,19,17,30,0.0,77.0,1.7,22.0,77.0,62.93,49.04
2016,4,19,17,45,0.0,61.0,1.5,21.5,61.0,50.25,38.18
2016,4,19,18,0,0.0,45.0,1.3,21.0,45.0,37.22,26.79
2016,4,19,18,15,0.0,31.0,1.25,20.5,31.0,25.59,16.44
2016,4,19,18,30,0.0,17.0,1.2,20.0,17.0,14.0,6.01
2016,4,19,18,45,0.0,8.5,1.15,20.0,8.5,6.98,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,21.0,18.0,0.55,18.0,20.0,31.23,0.0
2016,4,20,6,30,42.0,36.0,0.6,18.0,40.0,67.3,47.76
2016,4,20,6,45,99.0,62.0,0.7,18.5,80.0,130.16,102.06
2016,4,20,7,0,156.0,88.0,0.8,19.0,120.0,196.92,158.47
2016,4,20,7,15,238.5,99.0,0.75,19.0,166.0,276.6,224.42
2016,4,20,7,30,321.0,110.0,0.7,19.0,212.0,369.32,298.05
2016,4,20,7,45,283.0,139.5,0.65,19.5,242.5,373.82,299.28
2016,4,20,8,0,245.0,169.0,0.6,20.0,273.0,388.68,308.11
2016,4,20,8,15,236.0,196.5,0.6,20.0,308.0,420.14,330.22
2016,4,20,8,30,227.0,224.0,0.6,20.0,343.0,432.2,337.6
2016,4,20,8,45,341.0,224.0,0.65,20.5,423.5,553.41,426.48
2016,4,20,9,0,455.0,224.0,0.7,21.0,504.0,682.54,515.67
2016,4,20,9,15,365.5,271.0,0.75,21.5,507.0,640.7,481.32
2016,4,20,9,30,276.0,318.0,0.8,22.0,510.0,611.75,457.37
2016,4,20,9,45,326.0,328.0,0.9,22.5,569.0,671.47,498.67
2016,4,20,10,0,376.0,338.0,1.0,23.0,628.0,730.96,538.08
2016,4,20,10,15,382.0,351.0,1.05,23.0,657.5,749.5,549.23
2016,4,20,10,30,388.0,364.0,1.1,23.0,687.0,766.01,559.52
2016,4,20,10,45,576.0,280.5,1.15,23.5,779.0,879.75,637.14
2016,4,20,11,0,764.0,197.0,1.2,24.0,871.0,978.4,699.48
2016,4,20,11,15,457.0,333.5,1.2,24.0,739.5,799.08,577.2
2016,4,20,11,30,150.0,470.0,1.2,24.0,608.0,595.84,434.12
2016,4,20,11,45,504.0,310.0,1.2,24.0,782.5,794.8,578.97
2016,4,20,12,0,858.0,150.0,1.2,24.0,957.0,932.94,669.95
2016,4,20,12,15,859.5,150.5,1.2,24.0,961.5,909.3,653.02
2016,4,20,12,30,861.0,151.0,1.2,24.0,966.0,882.4,636.07
2016,4,20,12,45,859.5,151.0,1.2,24.0,962.0,849.47,615.23
2016,4,20,13,0,858.0,151.0,1.2,24.0,958.0,813.78,592.54
2016,4,20,13,15,855.0,150.0,1.15,24.0,945.5,773.53,565.58
2016,4,20,13,30,852.0,149.0,1.1,24.0,933.0,730.93,535.7
2016,4,20,13,45,848.0,147.0,1.1,24.0,913.0,684.7,503.24
2016,4,20,14,0,844.0,145.0,1.1,24.0,893.0,636.53,468.54
2016,4,20,14,15,836.0,143.0,1.1,24.0,864.0,586.06,431.12
2016,4,20,14,30,828.0,141.0,1.1,24.0,835.0,531.4,389.57
2016,4,20,14,45,831.0,131.0,1.1,24.0,802.0,474.51,344.96
2016,4,20,15,0,834.0,121.0,1.1,24.0,769.0,415.9,297.43
2016,4,20,15,15,820.5,118.5,1.15,24.0,726.5,356.15,248.0
2016,4,20,15,30,807.0,116.0,1.2,24.0,684.0,296.93,198.17
2016,4,20,15,45,787.5,113.5,1.3,24.0,636.0,237.31,149.0
2016,4,20,16,0,768.0,111.0,1.4,24.0,588.0,179.49,104.8
2016,4,20,16,15,744.5,106.5,1.45,23.5,536.5,122.02,70.15
2016,4,20,16,30,721.0,102.0,1.5,23.0,485.0,70.46,54.46
2016,4,20,16,45,687.0,97.5,1.55,23.0,430.0,68.82,53.35
2016,4,20,17,0,653.0,93.0,1.6,23.0,375.0,67.1,52.1
2016,4,20,17,15,609.0,86.5,1.45,22.5,320.0,63.76,49.53
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,60.31,46.78
2016,4,20,17,45,498.5,71.0,1.2,22.0,211.0,54.6,41.86
2016,4,20,18,0,432.0,62.0,1.1,22.0,157.0,48.75,36.62
2016,4,20,18,15,336.5,49.0,1.1,21.5,110.0,37.56,26.62
2016,4,20,18,30,241.0,36.0,1.1,21.0,63.0,27.8,17.47
2016,4,20,18,45,120.5,18.0,1.1,20.5,31.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.64,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.28,0.0
2016,4,21,6,45,0.0,8.0,0.55,18.5,8.0,6.56,0.0
2016,4,21,7,0,0.0,12.0,0.7,19.0,12.0,9.86,2.68
2016,4,21,7,15,0.0,16.5,0.7,19.5,16.5,13.58,5.86
2016,4,21,7,30,0.0,21.0,0.7,20.0,21.0,17.3,8.99
2016,4,21,7,45,0.0,17.5,0.75,20.5,17.5,14.42,6.5
2016,4,21,8,0,0.0,14.0,0.8,21.0,14.0,11.54,4.03
2016,4,21,8,15,0.0,35.0,0.8,21.0,35.0,28.94,18.49
2016,4,21,8,30,0.0,56.0,0.8,21.0,56.0,46.42,32.81
2016,4,21,8,45,0.0,82.0,0.85,21.5,82.0,68.15,50.31
2016,4,21,9,0,0.0,108.0,0.9,22.0,108.0,90.62,68.08
2016,4,21,9,15,0.0,117.0,0.9,22.0,117.0,98.49,74.1
2016,4,21,9,30,0.0,126.0,0.9,22.0,126.0,106.35,80.11
2016,4,21,9,45,20.0,225.5,0.95,22.5,241.5,215.95,165.84
2016,4,21,10,0,40.0,325.0,1.0,23.0,357.0,350.01,265.57
2016,4,21,10,15,165.5,362.0,1.0,23.0,499.5,528.19,395.98
2016,4,21,10,30,291.0,399.0,1.0,23.0,642.0,705.59,517.74
2016,4,21,10,45,559.0,278.0,1.05,23.5,765.5,858.97,622.82
2016,4,21,11,0,827.0,157.0,1.1,24.0,889.0,989.43,704.86
2016,4,21,11,15,832.5,158.5,1.15,24.0,910.0,984.84,700.4
2016,4,21,11,30,838.0,160.0,1.2,24.0,931.0,976.38,695.47
2016,4,21,11,45,855.5,151.0,1.3,24.5,948.0,951.62,679.9
2016,4,21,12,0,873.0,142.0,1.4,25.0,965.0,937.63,671.23
2016,4,21,12,15,874.0,142.5,1.5,25.0,969.5,913.29,657.09
2016,4,21,12,30,875.0,143.0,1.6,25.0,974.0,885.67,640.77
2016,4,21,12,45,600.0,300.5,1.7,25.0,869.0,780.14,568.51
2016,4,21,13,0,325.0,458.0,1.8,25.0,764.0,663.62,484.82
2016,4,21,13,15,368.0,430.0,1.85,25.0,773.0,650.47,477.72
2016,4,21,13,30,411.0,402.0,1.9,25.0,782.0,635.68,468.21
2016,4,21,13,45,627.5,274.5,2.0,25.0,839.0,648.13,480.16
2016,4,21,14,0,844.0,147.0,2.1,25.0,896.0,639.39,475.39
2016,4,21,14,15,836.0,145.0,2.15,25.0,867.0,585.84,434.98
2016,4,21,14,30,828.0,143.0,2.2,25.0,838.0,531.22,392.79
2016,4,21,14,45,818.5,140.0,2.25,25.0,802.0,474.33,347.52
2016,4,21,15,0,809.0,137.0,2.3,25.0,766.0,417.05,300.5
2016,4,21,15,15,561.0,226.0,2.3,24.5,651.0,346.28,248.22
2016,4,21,15,30,313.0,315.0,2.3,24.0,536.0,305.37,221.91
2016,4,21,15,45,531.5,217.5,2.3,24.0,561.5,253.17,172.04
2016,4,21,16,0,750.0,120.0,2.3,24.0,587.0,182.43,108.2
2016,4,21,16,15,725.5,115.0,2.2,23.5,535.5,118.84,68.61
2016,4,21,16,30,701.0,110.0,2.1,23.0,484.0,75.29,58.56
2016,4,21,16,45,669.0,104.0,2.05,23.0,429.5,72.91,56.82
2016,4,21,17,0,637.0,98.0,2.0,23.0,375.0,70.38,54.89
2016,4,21,17,15,592.5,91.0,1.9,22.5,319.5,66.83,52.16
2016,4,21,17,30,548.0,84.0,1.8,22.0,264.0,63.16,49.24
2016,4,21,17,45,482.0,74.5,1.7,22.0,210.5,57.2,44.1
2016,4,21,18,0,416.0,65.0,1.6,22.0,157.0,51.08,38.63
2016,4,21,18,15,322.0,51.0,1.55,21.5,110.0,38.94,27.82
2016,4,21,18,30,228.0,37.0,1.5,21.0,63.0,28.49,18.1
2016,4,21,18,45,114.0,18.5,1.5,20.5,31.5,14.37,0.54
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,16.0,1.8,13.5,34.0,106.99,26.25
2016,4,22,6,30,340.0,32.0,2.1,14.0,68.0,225.35,175.05
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,310.11,251.75
2016,4,22,7,0,543.0,53.0,2.7,16.0,170.0,405.26,333.01
2016,4,22,7,15,606.5,60.0,2.6,16.5,227.5,481.26,395.81
2016,4,22,7,30,670.0,67.0,2.5,17.0,285.0,561.76,459.0
2016,4,22,7,45,710.5,72.5,2.45,18.0,343.0,624.17,503.94
2016,4,22,8,0,751.0,78.0,2.4,19.0,401.0,691.25,549.56
2016,4,22,8,15,780.5,82.5,2.35,19.5,458.0,748.77,587.48
2016,4,22,8,30,810.0,87.0,2.3,20.0,515.0,805.49,623.7
2016,4,22,8,45,830.5,91.0,2.25,21.0,568.5,852.54,650.95
2016,4,22,9,0,851.0,95.0,2.2,22.0,622.0,897.44,676.03
2016,4,22,9,15,867.0,97.5,2.25,22.5,671.5,923.92,690.52
2016,4,22,9,30,883.0,100.0,2.3,23.0,721.0,957.08,709.56
2016,4,22,9,45,894.0,103.0,2.4,23.5,764.5,982.8,724.04
2016,4,22,10,0,905.0,106.0,2.5,24.0,808.0,1004.95,736.25
2016,4,22,10,15,914.0,108.0,2.55,24.0,845.0,1020.3,745.09
2016,4,22,10,30,923.0,110.0,2.6,24.0,882.0,1031.74,751.6
2016,4,22,10,45,928.0,112.0,2.65,24.5,911.5,1035.2,751.69
2016,4,22,11,0,933.0,114.0,2.7,25.0,941.0,1034.56,749.36
2016,4,22,11,15,937.5,114.5,2.7,25.0,962.5,1027.82,744.28
2016,4,22,11,30,942.0,115.0,2.7,25.0,984.0,1017.0,736.79
2016,4,22,11,45,944.5,115.5,2.75,25.0,997.0,1000.26,726.11
2016,4,22,12,0,947.0,116.0,2.8,25.0,1010.0,979.62,713.01
2016,4,22,12,15,947.5,116.0,2.8,25.0,1014.0,952.96,695.61
2016,4,22,12,30,948.0,116.0,2.8,25.0,1018.0,922.77,675.95
2016,4,22,12,45,946.0,116.0,2.8,25.5,1013.5,887.13,651.37
2016,4,22,13,0,944.0,116.0,2.8,26.0,1009.0,848.44,624.77
2016,4,22,13,15,941.0,115.5,2.75,26.0,995.5,805.67,596.23
2016,4,22,13,30,938.0,115.0,2.7,26.0,982.0,760.25,564.25
2016,4,22,13,45,932.5,114.5,2.7,26.0,960.0,710.7,528.4
2016,4,22,14,0,927.0,114.0,2.7,26.0,938.0,659.09,490.13
2016,4,22,14,15,920.0,113.0,2.65,25.5,908.0,604.41,449.24
2016,4,22,14,30,913.0,112.0,2.6,25.0,878.0,548.26,405.85
2016,4,22,14,45,902.5,110.5,2.6,25.0,841.0,488.97,358.05
2016,4,22,15,0,892.0,109.0,2.6,25.0,804.0,429.11,308.35
2016,4,22,15,15,879.5,106.5,2.5,25.0,760.5,367.56,256.06
2016,4,22,15,30,867.0,104.0,2.4,25.0,717.0,306.22,203.47
2016,4,22,15,45,850.5,101.0,2.35,25.0,668.0,244.21,151.68
2016,4,22,16,0,834.0,98.0,2.3,25.0,619.0,176.21,99.48
2016,4,22,16,15,811.5,94.5,2.15,24.5,565.5,115.58,63.56
2016,4,22,16,30,789.0,91.0,2.0,24.0,512.0,70.3,54.11
2016,4,22,16,45,760.0,86.5,1.85,24.0,456.0,68.11,52.52
2016,4,22,17,0,731.0,82.0,1.7,24.0,400.0,65.83,50.78
2016,4,22,17,15,689.0,76.5,1.5,23.5,342.5,57.29,43.77
2016,4,22,17,30,647.0,71.0,1.3,23.0,285.0,54.17,41.31
2016,4,22,17,45,585.5,63.5,1.15,22.5,229.0,49.27,37.18
2016,4,22,18,0,524.0,56.0,1.0,22.0,173.0,44.27,32.79
2016,4,22,18,15,423.5,45.0,1.0,21.0,122.0,36.06,25.45
2016,4,22,18,30,323.0,34.0,1.0,20.0,71.0,27.68,17.59
2016,4,22,18,45,161.5,17.0,1.05,19.0,35.5,13.66,1.1
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
