Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,44.57,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,153.15,111.88
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,248.86,200.79
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,330.35,272.52
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,420.68,348.9
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,491.81,407.68
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,566.48,466.94
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,627.42,512.63
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,692.84,558.76
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,747.39,595.88
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,800.93,631.46
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,845.61,660.01
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,888.08,686.62
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,913.61,700.8
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,945.47,719.39
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,969.32,732.33
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,989.62,742.92
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,1002.75,750.21
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,1012.02,755.1
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,1014.91,754.47
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,1013.75,751.37
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,1006.59,745.93
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,995.42,738.01
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,978.89,725.29
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,958.51,710.2
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,931.81,692.35
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,901.7,672.25
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,866.73,647.56
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,828.75,620.84
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,786.45,591.88
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,741.57,559.09
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,692.59,521.6
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,641.55,481.81
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,587.85,439.81
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,532.67,395.47
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,474.44,347.66
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,415.5,297.92
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,355.18,246.63
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,295.0,195.03
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,233.89,144.0
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,166.08,92.87
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,106.21,60.03
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,70.62,54.78
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,68.83,53.5
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,66.95,52.11
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,58.39,45.14
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,55.33,42.81
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,51.23,39.39
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,47.07,35.76
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,39.82,29.26
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,32.42,22.37
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,21.16,10.95
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,10.24,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,5.97,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,53.19,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,143.05,104.31
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,237.26,189.92
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,316.28,259.13
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,403.7,333.09
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,475.48,392.07
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,551.01,451.64
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,615.83,499.84
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,681.81,546.22
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,733.02,580.86
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,787.28,617.02
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,833.29,645.56
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,877.25,672.14
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,912.7,693.21
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,945.25,712.1
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,959.19,718.6
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,980.44,730.25
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,994.6,738.25
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,1004.98,743.91
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,1009.05,744.07
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,1009.12,741.78
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,1002.31,736.26
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,991.52,728.31
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,976.4,716.56
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,957.42,702.41
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,930.77,684.66
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,900.75,664.72
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,866.33,640.52
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,828.93,614.31
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,787.21,585.6
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,742.9,553.44
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,694.73,517.82
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,644.39,479.72
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,590.2,437.63
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,534.59,393.28
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,476.65,346.0
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,417.9,296.77
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,357.36,245.67
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,296.97,194.39
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,228.99,138.59
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,168.17,93.45
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,108.27,61.19
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,73.36,56.39
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,71.0,54.65
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,68.5,52.76
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,59.83,45.79
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,56.81,43.54
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,52.43,39.91
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,47.94,36.05
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,41.08,29.99
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,34.14,23.55
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,22.9,12.32
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,11.95,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,79.09,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,172.77,126.11
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,270.59,213.3
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,347.88,279.78
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,432.81,349.76
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,502.89,405.25
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,576.18,460.53
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,634.13,502.09
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,695.41,543.32
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,748.46,576.29
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,800.35,607.49
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,842.31,631.08
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,881.79,652.57
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,905.73,665.52
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,935.94,682.62
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,957.38,693.18
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,975.16,701.5
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,988.55,708.51
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,998.11,713.27
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,998.98,711.35
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,995.85,707.18
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,987.79,701.51
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,975.83,693.58
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,959.15,682.11
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,938.74,668.4
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,912.56,652.38
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,883.07,634.22
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,819.57,591.14
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,746.37,538.41
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,746.48,543.13
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,724.48,531.32
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,652.84,476.81
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,587.63,427.42
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,519.01,378.77
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,457.28,334.61
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,438.39,318.68
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,407.74,291.38
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,353.73,246.81
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,296.19,198.76
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,235.44,148.47
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,170.18,98.42
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,121.61,75.27
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,101.57,79.24
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,107.84,84.75
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,119.15,94.43
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,107.28,85.21
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,94.87,75.37
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,80.63,63.56
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,65.82,50.99
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,52.02,38.98
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,37.83,26.36
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,24.2,13.32
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,25.15,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,71.99,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,163.96,120.76
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,257.83,204.3
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,333.29,269.85
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,416.06,339.09
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,486.69,395.1
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,560.74,451.13
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,622.42,495.47
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,684.84,537.66
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,735.53,571.8
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,788.68,607.14
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,834.37,636.7
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,878.07,664.57
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,912.65,684.19
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,934.02,694.77
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,958.73,707.63
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,980.03,718.14
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,993.92,725.25
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,1003.97,730.03
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,1007.13,729.08
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,1006.32,725.77
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,999.14,720.01
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,987.95,711.87
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,972.81,699.99
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,953.74,685.77
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,927.0,668.13
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,896.83,648.35
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,862.16,624.41
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,824.42,598.51
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,781.95,570.71
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,736.87,539.03
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,688.06,504.0
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,637.15,466.51
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,583.18,425.92
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,527.71,382.83
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,469.4,336.23
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,410.66,287.89
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,350.49,237.91
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,290.4,187.5
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,229.8,138.09
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,162.56,88.69
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,103.26,57.39
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,69.83,53.19
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,68.7,52.48
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,67.55,51.72
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,58.97,44.85
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,55.93,42.59
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,51.53,38.97
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,47.02,35.11
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,40.17,29.09
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,33.2,22.7
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,22.42,12.25
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,11.95,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,17.97,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,55.12,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,134.48,99.48
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,214.17,170.58
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,284.66,232.12
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,362.89,298.25
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,435.62,357.86
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,507.92,415.19
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,572.37,463.84
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,638.44,512.13
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,691.86,550.2
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,744.74,586.91
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,788.44,615.69
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,830.19,642.73
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,859.01,659.91
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,890.72,679.05
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,913.68,692.27
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,933.25,703.19
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,948.18,711.73
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,959.52,717.93
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,961.93,717.1
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,960.57,713.91
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,954.43,709.1
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,944.55,701.91
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,923.41,685.82
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,912.89,677.14
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,870.4,645.69
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,810.09,598.42
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,767.54,567.16
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,724.88,535.58
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,515.84,384.61
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,324.46,241.64
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,491.19,370.38
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,611.01,457.17
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,560.42,416.77
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,508.57,375.03
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,451.72,328.61
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,396.99,282.81
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,340.57,234.89
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,284.71,187.44
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,222.91,137.54
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,168.81,98.29
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,114.6,69.25
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,84.77,65.42
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,80.71,62.43
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,76.28,59.09
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,72.71,56.41
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,68.96,53.51
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,61.84,47.62
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,54.35,41.23
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,46.28,34.12
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,36.07,24.92
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,24.98,14.23
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.5,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.56,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.92,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,15.24,6.47
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,25.6,15.64
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,38.95,27.11
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,53.16,39.16
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,69.24,52.56
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,85.26,65.66
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,98.82,76.48
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,112.36,87.13
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,151.39,118.74
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,191.05,150.41
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,155.1,120.56
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,120.66,92.13
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,80.48,59.65
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,42.42,28.81
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,92.39,68.87
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,144.05,109.48
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,103.74,77.36
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,64.36,45.93
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,73.74,53.34
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,83.17,60.73
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,133.24,100.27
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,183.39,139.32
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,219.75,166.88
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,255.69,193.79
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,258.32,195.59
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,260.74,197.32
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,261.28,197.65
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,261.65,197.9
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,465.8,354.62
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,636.14,478.69
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,454.65,344.08
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,295.74,224.11
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,301.66,229.27
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,306.09,232.79
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,244.6,186.32
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,189.99,144.73
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,229.44,175.18
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,264.22,201.43
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,189.1,144.47
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,122.2,93.44
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,151.61,115.83
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,166.18,135.88
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,153.21,125.43
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,131.16,107.2
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,116.14,94.74
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,100.78,81.83
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,87.22,70.27
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,69.92,55.25
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,52.85,40.26
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,35.6,24.89
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,21.41,11.7
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,6.57,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.41,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.12,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.88,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,39.94,25.94
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,70.11,52.12
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,103.91,81.03
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,138.34,110.12
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,176.43,141.84
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,228.73,184.46
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,389.14,315.88
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,568.44,457.26
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,514.79,412.04
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,449.85,358.04
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,509.59,402.33
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,552.44,433.03
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,582.9,453.5
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,611.92,472.67
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,770.63,592.55
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,923.89,702.3
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,940.52,709.83
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,953.73,715.59
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,955.4,713.46
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,962.95,715.51
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,956.68,709.65
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,946.68,701.47
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,937.81,692.77
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,912.26,672.94
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,887.69,655.67
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,860.04,636.36
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,827.96,612.82
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,793.0,587.42
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,709.57,523.72
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,626.36,460.49
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,632.89,467.48
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,618.13,457.05
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,566.42,416.69
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,513.44,374.44
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,458.26,328.82
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,402.37,281.69
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,340.26,230.37
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,282.31,181.92
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,223.27,134.1
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,165.53,92.37
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,109.06,63.12
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,78.53,59.69
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,69.49,52.45
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,67.2,50.76
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,64.6,48.99
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,61.9,47.08
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,56.7,42.84
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,51.3,38.29
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,44.29,32.23
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,37.14,25.77
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,24.03,13.66
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,12.24,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,31.68,3.34
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,102.89,74.52
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,169.49,131.63
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,239.87,191.11
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,331.3,266.07
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,397.52,319.06
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,467.93,373.57
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,535.16,424.31
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,613.58,481.65
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,667.26,518.56
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,720.57,554.2
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,768.86,585.02
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,816.0,614.48
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,850.59,636.14
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,882.67,656.03
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,902.51,666.63
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,925.62,679.53
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,939.44,686.25
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,949.71,690.78
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,953.9,691.47
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,954.37,689.9
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,947.3,684.95
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,936.52,677.74
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,919.86,667.06
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,899.7,654.14
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,874.41,637.58
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,846.06,618.97
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,812.21,596.57
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,776.01,571.23
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,736.22,542.91
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,694.35,512.59
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,648.51,478.89
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,601.51,443.55
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,551.48,405.09
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,500.59,364.97
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,447.98,322.6
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,391.75,276.75
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,336.78,231.08
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,282.72,186.14
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,230.17,144.71
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,181.3,110.47
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,131.47,84.18
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,105.32,81.69
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,104.45,81.31
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,103.23,80.61
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,97.13,76.0
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,90.74,71.06
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,82.14,64.11
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,74.55,57.79
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,60.14,45.4
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,45.38,32.44
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,29.05,17.62
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,17.23,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,47.82,11.56
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,126.22,93.31
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,199.0,156.35
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,266.54,214.18
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,340.83,276.09
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,406.75,329.6
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,476.61,384.53
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,533.89,428.09
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,592.04,471.24
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,653.04,514.78
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,706.99,552.24
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,746.69,577.35
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,784.06,600.35
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,820.34,623.19
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,854.31,643.84
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,874.33,654.64
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,890.8,662.78
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,907.28,672.12
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,920.52,679.49
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,923.29,678.5
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,922.51,675.31
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,918.76,671.61
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,911.51,665.65
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,909.4,663.2
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,899.88,654.81
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,749.32,547.39
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,576.08,419.48
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,440.68,323.61
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,315.1,231.95
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,449.49,331.41
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,561.14,410.39
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,504.6,368.23
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,452.2,329.78
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,451.56,329.85
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,440.27,321.34
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,401.11,292.05
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,369.86,268.34
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,326.49,236.29
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,287.16,207.55
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,258.73,184.98
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,227.13,161.11
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,189.69,138.63
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,166.26,131.03
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,134.85,106.05
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,103.25,80.54
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,96.82,75.7
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,90.08,70.47
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,81.17,63.27
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,73.42,56.82
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,59.27,44.69
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,44.8,31.99
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,27.93,16.84
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,10.88,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.41,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.57,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,18.14,8.88
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,29.76,18.92
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,44.62,31.52
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,59.76,44.16
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,76.79,58.09
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,93.73,71.67
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,137.21,106.76
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,194.16,151.7
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,115.99,88.76
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,55.62,39.61
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,39.82,26.68
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,24.05,13.81
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,21.99,12.08
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,19.93,10.35
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,214.95,163.63
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,421.01,314.8
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,419.26,311.25
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,417.14,308.64
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,360.98,266.91
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,292.49,216.18
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,533.33,392.39
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,751.12,539.46
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,728.05,521.24
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,703.74,504.47
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,777.77,559.35
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,831.01,598.54
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,660.45,477.81
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,494.82,358.1
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,606.4,442.14
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,683.23,497.25
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,638.65,464.9
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,592.61,431.6
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,543.79,395.92
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,494.33,358.59
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,442.42,317.82
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,392.18,277.48
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,323.28,228.72
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,290.22,210.08
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,244.8,167.35
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,187.17,116.82
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,139.22,91.66
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,113.31,88.74
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,109.54,86.17
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,105.52,83.33
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,99.2,78.52
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,92.56,73.35
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,83.43,65.78
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,75.32,58.87
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,61.24,46.74
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,46.84,34.03
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,30.53,19.23
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
