Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.88,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,22.35,5.1
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,76.94,55.9
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,131.92,103.41
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,191.56,154.22
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,265.91,215.89
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,326.35,264.83
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,390.57,315.28
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,448.19,358.38
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,508.07,401.74
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,559.93,438.57
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,628.49,486.23
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,672.9,515.47
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,716.38,543.61
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,753.67,566.69
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,789.35,588.29
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,819.85,606.23
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,848.27,622.56
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,866.45,632.5
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,884.47,642.25
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,894.87,646.52
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,901.91,648.7
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,897.88,644.86
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,890.48,639.03
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,886.47,635.24
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,877.82,628.43
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,854.18,612.19
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,827.62,594.11
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,795.22,572.52
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,760.61,549.2
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,722.39,523.11
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,682.38,495.28
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,638.33,464.12
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,592.83,431.15
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,532.74,386.67
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,483.52,349.94
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,444.8,319.48
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,396.0,279.75
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,343.21,238.39
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,294.22,200.52
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,247.05,162.75
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,197.78,126.58
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,150.62,101.5
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,125.62,98.72
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,120.79,95.17
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,115.62,91.27
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,108.37,85.77
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,103.54,82.19
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,91.72,72.59
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,79.53,62.42
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,64.01,49.1
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,48.09,35.11
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,31.21,19.83
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,13.03,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,34.37,12.09
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,97.65,71.41
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,157.73,122.82
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,215.97,172.15
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,294.08,236.03
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,298.54,239.23
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,309.67,246.65
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,309.54,244.44
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,318.39,248.63
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,327.48,254.04
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,318.58,245.86
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,317.01,242.84
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,314.15,238.84
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,319.58,241.89
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,324.62,244.62
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,314.7,236.5
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,288.53,216.52
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,348.75,260.42
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,392.13,290.84
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,364.78,270.15
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,323.0,239.45
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,255.63,190.32
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,190.06,141.65
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,237.17,176.95
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,283.73,210.68
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,295.53,218.78
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,306.86,226.71
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,201.44,149.25
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,98.08,71.13
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,108.65,79.79
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,119.04,88.04
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,86.27,62.64
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,53.56,37.03
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,65.26,46.47
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,76.81,55.78
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,78.43,57.15
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,80.04,58.54
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,92.13,68.41
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,103.93,78.08
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,105.21,79.3
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,106.35,80.46
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,135.53,103.91
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,160.57,130.3
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,117.89,95.04
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,72.02,56.52
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,62.22,48.47
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,52.19,40.04
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,67.77,53.68
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,81.28,65.33
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,65.23,51.24
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,49.42,37.06
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,31.97,21.01
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,13.98,0.0
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,7.26,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,8.96,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,18.08,4.76
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,75.89,56.25
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,129.28,102.99
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,195.57,160.28
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,261.07,216.21
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,228.47,188.87
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,184.14,150.45
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,186.97,151.83
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,176.58,142.08
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,279.79,226.4
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,390.77,313.6
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,408.79,325.07
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,425.27,335.6
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,483.6,378.91
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,542.49,421.46
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,541.85,417.98
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,539.34,413.55
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,565.03,431.5
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,589.64,448.38
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,579.38,438.67
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,568.12,428.56
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,454.67,344.76
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,359.16,272.8
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,300.78,228.74
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,256.86,195.1
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,279.16,211.99
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,300.84,228.12
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,346.63,262.27
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,383.6,289.39
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,359.29,271.29
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,335.8,253.99
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,274.81,208.1
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,215.53,163.08
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,229.93,174.65
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,243.47,185.41
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,240.29,183.07
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,236.7,180.47
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,271.86,204.19
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,293.76,215.74
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,247.25,183.19
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,213.27,161.59
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,173.52,133.24
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,148.0,119.93
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,97.74,78.12
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,41.39,30.23
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,35.97,25.75
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,30.56,21.18
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,25.16,16.5
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,19.77,11.76
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,14.81,7.36
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,9.86,2.92
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,6.15,0.0
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.46,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.28,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,19.39,10.14
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,30.59,19.94
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,45.36,32.59
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,60.47,45.32
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,76.48,58.68
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,92.43,71.78
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,108.82,84.88
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,125.17,97.73
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,141.53,110.69
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,158.05,123.66
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,137.94,106.79
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,118.68,90.76
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,168.3,130.04
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,218.61,169.0
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,225.28,173.34
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,231.92,177.74
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,239.0,182.81
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,246.01,187.82
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,299.56,227.93
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,368.66,278.58
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,370.86,278.92
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,372.73,279.3
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,430.39,320.87
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,485.61,359.55
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,600.78,444.17
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,702.45,516.5
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,619.95,456.47
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,540.88,399.17
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,393.06,293.13
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,255.66,191.24
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,268.06,200.65
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,279.72,209.09
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,285.23,213.76
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,291.82,219.22
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,291.28,218.84
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,288.97,216.98
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,280.89,210.81
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,270.24,202.42
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,252.58,183.77
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,218.67,153.69
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,185.9,137.93
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,174.09,140.31
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,154.04,124.24
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,133.28,107.41
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,118.35,95.47
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,103.07,83.02
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,77.56,61.52
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,56.25,43.27
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,48.69,36.62
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,39.04,27.92
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,27.77,17.52
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,16.32,2.19
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.55,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,10.7,1.02
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,24.38,14.27
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,39.19,27.12
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,57.98,43.16
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,76.53,58.74
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,50.53,36.96
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,28.9,18.73
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,100.7,78.64
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,179.73,142.75
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,220.67,174.71
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,249.81,196.84
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,201.95,157.69
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,169.27,130.68
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,165.08,127.04
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,161.09,123.56
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,209.63,161.11
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,258.45,198.06
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,259.88,198.63
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,261.32,199.36
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,292.57,222.4
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,323.48,244.78
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,289.03,218.56
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,255.3,192.96
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,354.8,267.15
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,441.77,329.66
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,489.53,364.18
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,540.18,400.3
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,668.2,497.91
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,758.3,565.14
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,642.05,477.37
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,535.44,396.92
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,539.33,400.96
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,536.87,399.01
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,520.21,386.52
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,490.98,362.18
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,438.74,319.59
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,385.75,275.34
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,324.65,230.93
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,294.71,214.05
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,257.85,184.94
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,219.89,156.61
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,182.05,133.96
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,168.47,135.46
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,140.2,112.6
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,113.3,90.59
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,108.63,87.2
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,97.74,78.42
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,86.02,68.6
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,73.89,58.23
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,60.29,46.43
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,46.32,34.03
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,31.61,20.63
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,16.98,3.26
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,8.11,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,15.69,4.53
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,45.32,31.6
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,73.35,56.2
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,106.14,84.63
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,140.47,114.01
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,105.36,84.3
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,65.96,50.35
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,87.85,68.43
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,109.84,86.23
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,299.84,243.64
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,495.34,396.55
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,544.72,431.47
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,594.29,466.45
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,388.69,307.51
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,170.06,131.78
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,212.29,165.06
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,254.66,197.44
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,568.05,439.99
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,851.14,641.19
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,754.5,566.26
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,656.5,492.25
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,672.94,504.17
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,673.37,504.34
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,472.46,357.4
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,271.31,204.99
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,427.35,323.18
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,573.96,428.61
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,419.58,315.14
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,275.78,207.48
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,370.56,279.09
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,455.19,340.74
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,476.19,356.26
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,491.24,367.15
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,449.7,336.34
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,410.69,307.44
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,357.54,268.24
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,316.71,238.33
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,250.85,189.83
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,197.28,150.41
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,193.79,147.98
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,189.36,144.87
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,177.79,136.07
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,174.78,141.91
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,137.94,111.69
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,101.01,80.97
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,88.68,70.94
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,76.24,60.62
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,63.69,50.01
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,51.04,39.1
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,38.89,28.42
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,26.42,17.3
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,16.48,8.28
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,6.57,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.41,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.46,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.29,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,15.24,7.44
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,27.24,17.68
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,23.12,14.05
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,19.0,10.46
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,21.5,12.51
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,24.01,14.56
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,38.57,26.61
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,53.2,38.55
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,57.42,41.9
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,61.65,45.25
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,75.11,56.13
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,88.86,67.18
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,106.18,81.06
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,123.53,94.83
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,154.93,119.52
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,186.29,143.61
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,271.61,209.18
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,370.14,282.34
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,520.92,392.94
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,651.74,483.8
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,690.82,509.96
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,716.32,527.37
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,700.49,515.13
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,683.36,502.33
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,487.56,363.22
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,308.76,231.38
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,297.53,223.66
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,286.4,215.15
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,314.65,236.22
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,341.46,255.64
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,273.05,204.82
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,214.28,161.19
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,179.49,135.54
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,145.43,109.94
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,147.56,111.98
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,149.25,113.66
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,136.91,104.68
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,125.37,100.6
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,126.96,102.34
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,128.1,103.71
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,113.52,91.96
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,98.81,79.92
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,83.33,66.83
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,67.72,53.38
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,52.33,39.96
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,36.78,26.17
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,23.97,14.58
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,10.7,0.86
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,5.55,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,31.75,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,94.23,56.18
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,162.63,124.2
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,239.61,190.36
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,152.06,122.44
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,26.4,16.81
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,44.69,32.33
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,63.2,47.67
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,85.01,65.44
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,106.95,82.95
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,139.47,108.81
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,172.36,134.42
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,206.55,160.35
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,241.02,185.92
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,259.36,199.32
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,293.76,224.8
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,326.95,248.81
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,359.82,272.27
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,508.08,380.94
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,638.46,471.62
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,814.29,596.37
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,939.63,678.66
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,932.69,672.2
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,922.06,664.97
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,864.42,624.17
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,785.46,565.93
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,824.75,598.0
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,837.36,608.93
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,804.68,587.34
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,769.54,564.08
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,730.89,536.99
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,689.95,507.75
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,644.41,473.66
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,597.25,437.69
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,547.6,399.87
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,496.76,360.03
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,443.78,317.55
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,385.97,270.3
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,329.27,223.42
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,273.01,176.6
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,217.24,131.61
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,162.99,92.84
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,108.95,65.29
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,74.3,56.8
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,72.98,55.96
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,71.56,54.99
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,68.89,53.07
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,66.1,50.99
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,61.52,47.32
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,56.79,43.38
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,49.69,37.21
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,40.49,29.01
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,29.25,18.8
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,17.83,5.62
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,16.34,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,42.9,23.01
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,105.72,78.83
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,165.25,129.73
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,95.83,74.65
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,27.23,17.2
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,108.12,84.87
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,196.4,156.64
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,155.13,121.98
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,105.98,80.92
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,219.83,172.48
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,331.09,258.35
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,430.74,333.38
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,534.92,409.24
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,564.16,428.51
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,591.98,446.99
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,616.13,461.91
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,638.74,475.63
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,559.07,416.49
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,478.04,356.1
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,511.2,380.06
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,558.02,412.71
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,525.34,388.44
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,507.2,374.76
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,615.83,452.7
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,714.5,520.44
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,580.35,424.89
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,454.17,333.78
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,475.12,349.63
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,493.62,362.86
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,387.61,286.7
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,287.22,213.35
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,453.67,338.8
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,583.69,429.43
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,536.15,392.47
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,487.99,355.08
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,324.57,236.96
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,218.35,162.51
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,236.05,175.99
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,254.41,189.45
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,234.03,164.74
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,194.9,127.1
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,152.87,104.8
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,131.25,103.92
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,125.83,99.86
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,119.99,95.4
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,112.62,89.8
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,107.78,86.22
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,96.69,77.06
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,85.27,67.41
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,69.68,54.07
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,53.64,40.02
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,35.73,24.11
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,16.39,5.07
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,8.54,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,23.83,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,68.83,40.35
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,129.84,96.69
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,207.61,162.27
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,221.7,176.28
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,242.63,194.27
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,217.25,173.63
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,182.14,144.02
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,186.15,146.33
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,177.48,138.31
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,285.14,224.0
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,400.93,312.85
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,427.61,330.57
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,453.23,347.59
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,443.73,338.42
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,415.03,315.47
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,503.85,380.12
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,575.8,430.62
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,537.94,401.12
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,482.43,359.64
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,472.98,351.65
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,463.22,343.27
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,362.23,269.7
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,254.97,190.1
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,245.37,183.12
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,235.82,175.93
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,217.79,162.38
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,199.92,148.93
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,500.3,378.41
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,745.83,551.73
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,638.86,470.62
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,540.21,396.89
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,369.55,274.42
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,211.28,156.89
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,336.2,250.59
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,437.59,322.57
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,384.37,283.06
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,332.82,245.75
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,322.23,233.38
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,295.45,206.53
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,248.16,167.65
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,195.96,127.77
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,159.85,114.67
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,166.17,132.07
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,127.59,100.9
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,98.0,76.79
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,93.08,73.15
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,87.93,69.21
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,81.33,63.8
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,74.52,58.06
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,64.04,49.08
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,51.36,37.95
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,35.32,23.65
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,18.9,7.02
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,10.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
