Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.71,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,7.39,0.39
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,11.51,3.94
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,16.05,7.82
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,20.6,11.67
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,15.65,7.5
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,10.71,3.32
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,103.43,80.29
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,205.99,162.45
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,265.27,209.13
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,326.31,256.38
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,317.29,247.79
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,306.76,238.26
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,321.83,249.07
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,336.55,259.47
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,326.21,250.3
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,315.77,241.23
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,319.36,243.47
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,308.08,234.55
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,393.08,297.71
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,462.19,347.46
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,713.93,536.98
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,900.56,665.62
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,831.31,612.31
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,737.11,540.15
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,790.81,581.52
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,813.45,598.25
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,785.18,577.57
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,754.08,554.99
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,695.45,509.21
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,637.38,464.57
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,557.11,407.51
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,487.94,357.91
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,476.72,350.22
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,462.47,338.71
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,425.29,310.18
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,387.0,280.18
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,334.72,233.53
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,276.71,178.76
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,213.23,127.53
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,157.4,86.99
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,102.89,58.51
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,71.96,55.0
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,69.78,53.42
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,67.43,51.66
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,59.66,45.38
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,57.49,43.81
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,53.35,40.39
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,49.02,36.74
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,43.96,32.4
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,38.81,27.78
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,30.48,20.24
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,21.95,11.8
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,9.39,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,18.17,8.05
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,35.09,23.2
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,51.81,37.65
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,72.05,54.79
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,92.44,71.75
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,244.6,198.07
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,400.95,322.54
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,522.31,415.87
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,646.11,506.83
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,552.04,432.63
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,404.73,316.55
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,520.87,405.33
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,643.2,494.04
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,668.57,509.17
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,691.58,523.18
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,639.14,482.47
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,580.82,437.55
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,779.69,586.45
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,924.99,685.48
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,926.89,683.66
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,924.95,680.62
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,918.12,675.49
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,907.53,668.01
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,888.59,653.79
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,866.03,637.34
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,747.84,552.05
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,610.7,449.01
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,699.67,518.81
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,748.45,557.51
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,711.33,529.81
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,671.87,500.55
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,628.36,467.74
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,583.25,433.02
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,518.89,383.83
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,470.12,346.84
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,431.83,314.78
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,383.29,271.42
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,322.51,227.37
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,300.79,216.87
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,241.09,161.17
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,163.72,93.71
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,111.42,66.27
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,74.05,56.99
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,81.47,63.48
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,90.03,70.91
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,85.17,67.06
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,78.89,61.99
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,71.54,55.92
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,63.88,49.45
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,55.42,42.22
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,46.71,34.54
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,35.78,24.74
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,24.61,14.01
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,12.43,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,43.42,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,125.78,84.35
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,189.45,143.95
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,263.98,208.24
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,255.37,205.09
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,225.64,182.04
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,221.9,178.87
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,211.91,169.76
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,296.42,237.18
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,388.34,308.02
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,346.69,273.39
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,297.96,233.2
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,388.08,302.54
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,465.55,360.35
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,570.46,438.0
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,662.03,503.98
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,662.28,500.74
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,659.46,495.85
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,681.83,510.98
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,702.45,524.71
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,664.23,495.23
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,611.05,455.6
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,622.81,464.01
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,632.99,471.03
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,621.29,462.13
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,608.59,452.66
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,671.89,500.15
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,721.42,536.88
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,693.57,516.75
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,664.84,496.18
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,642.39,479.93
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,618.49,462.32
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,392.71,296.53
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,189.92,142.28
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,332.21,250.75
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,456.97,340.73
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,373.14,278.21
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,304.8,228.8
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,189.69,142.45
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,74.23,53.65
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,159.72,113.03
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,222.57,154.73
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,183.65,132.6
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,161.95,129.56
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,159.66,128.13
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,147.19,118.27
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,132.48,106.65
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,117.2,94.38
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,83.86,66.4
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,56.25,42.91
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,50.35,37.88
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,44.3,32.49
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,33.46,22.78
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,23.99,13.6
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,12.08,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,36.16,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,106.62,70.9
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,167.31,126.36
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,238.67,187.43
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,310.94,248.66
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,387.48,311.9
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,394.26,317.56
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,397.29,318.82
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,405.78,324.18
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,423.17,335.63
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,577.87,455.68
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,736.99,572.24
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,756.65,582.75
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,766.27,586.74
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,821.81,624.44
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,873.47,658.52
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,896.81,671.81
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,916.97,683.09
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,808.62,604.68
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,663.33,494.43
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,822.07,613.21
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,942.8,695.8
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,936.91,690.45
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,927.2,683.45
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,913.32,674.1
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,895.74,662.32
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,870.82,645.02
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,842.82,625.68
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,811.24,604.17
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,777.03,580.71
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,738.35,552.08
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,697.18,521.16
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,652.18,487.03
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,605.23,450.65
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,555.79,411.23
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,504.83,369.67
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,451.0,325.15
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,396.65,279.2
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,340.63,231.66
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,284.52,184.02
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,225.23,140.65
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,194.31,124.07
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,141.18,92.6
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,105.66,82.76
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,86.01,66.74
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,71.57,54.91
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,66.13,50.65
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,67.06,51.74
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,61.86,47.56
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,56.39,43.05
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,50.48,38.08
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,44.41,32.74
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,34.99,24.22
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,25.31,14.82
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,12.1,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,47.74,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,136.13,91.57
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,204.47,155.32
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,284.57,224.33
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,352.06,282.43
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,425.18,343.18
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,487.8,393.28
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,550.73,441.71
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,607.5,482.86
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,664.47,522.47
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,713.56,555.29
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,761.41,586.65
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,795.11,606.38
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,833.71,629.28
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,865.42,649.1
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,894.22,666.89
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,916.23,678.74
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,934.83,688.33
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,947.52,695.12
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,956.5,699.58
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,959.37,699.11
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,958.34,696.26
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,951.11,690.57
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,940.02,682.53
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,924.21,671.54
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,904.7,658.23
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,879.14,641.02
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,850.44,621.8
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,817.73,600.16
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,782.35,576.65
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,743.2,548.59
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,701.52,518.04
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,656.19,483.48
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,608.78,446.7
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,558.35,407.56
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,506.39,366.2
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,451.92,321.88
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,397.04,276.19
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,340.55,228.99
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,283.99,181.6
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,226.5,134.92
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,169.73,93.84
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,104.73,57.56
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,70.57,53.39
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,68.94,52.26
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,67.19,51.0
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,64.83,49.33
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,62.37,47.54
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,54.01,40.59
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,50.75,37.88
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,45.69,33.67
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,40.54,29.16
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,33.01,22.4
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,25.38,14.89
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,12.55,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,40.24,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,116.39,77.41
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,179.48,134.67
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,257.79,200.42
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,323.24,255.15
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,394.28,312.51
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,456.24,360.36
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,520.82,408.13
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,576.42,446.85
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,632.52,484.41
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,681.57,517.3
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,726.74,546.06
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,768.21,572.36
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,807.71,597.06
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,840.01,616.5
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,869.61,634.1
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,892.97,646.88
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,902.58,650.85
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,853.09,616.24
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,771.65,556.99
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,863.66,621.64
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,928.0,661.14
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,921.76,656.45
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,911.81,650.24
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,858.49,613.68
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,784.81,560.24
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,819.5,588.96
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,829.35,598.19
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,727.43,524.8
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,625.45,449.59
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,667.66,483.85
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,687.65,500.19
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,551.18,400.98
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,437.92,318.16
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,447.54,325.33
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,443.22,321.11
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,416.43,300.45
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,386.09,276.42
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,339.52,234.55
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,283.19,181.21
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,220.62,131.26
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,165.78,91.79
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,140.49,91.94
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,164.09,128.84
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,114.64,89.16
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,72.41,54.83
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,63.96,48.16
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,61.63,46.5
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,58.33,43.97
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,54.94,41.26
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,49.72,36.95
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,44.4,32.33
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,35.82,24.62
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,25.61,14.99
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,35.79,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,105.78,69.59
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,166.85,123.76
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,238.68,183.32
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,308.5,240.65
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,382.31,299.6
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,432.83,339.14
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,483.98,377.93
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,551.24,427.95
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,621.18,478.51
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,669.57,512.38
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,713.99,542.04
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,754.25,567.75
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,792.53,591.82
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,824.36,611.82
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,853.57,630.02
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,876.57,642.81
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,896.33,653.49
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,909.68,660.94
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,907.92,658.69
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,910.34,658.13
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,909.12,655.28
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,903.4,650.98
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,894.08,644.5
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,887.39,639.87
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,865.12,625.15
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,841.51,609.69
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,814.98,592.32
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,783.34,569.88
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,749.62,545.52
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,712.44,519.38
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,673.21,491.32
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,630.59,460.45
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,586.44,427.7
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,539.08,392.41
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,490.75,355.28
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,440.1,314.71
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,389.62,273.36
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,332.54,226.99
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,280.56,184.2
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,227.92,142.09
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,176.88,105.28
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,126.46,77.95
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,95.22,73.75
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,115.11,90.46
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,139.09,110.5
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,109.38,86.47
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,82.85,64.76
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,76.55,59.66
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,70.0,54.21
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,61.3,46.88
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,52.35,39.08
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,40.49,28.55
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,28.78,17.6
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,14.7,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,33.46,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,100.05,65.82
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,158.83,118.25
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,227.59,175.51
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,290.5,227.26
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,365.41,286.34
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,426.24,333.72
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,489.84,381.77
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,546.49,423.37
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,604.18,464.67
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,652.59,498.67
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,700.33,531.3
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,741.47,557.66
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,776.97,579.91
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,809.03,600.5
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,838.57,619.36
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,862.18,633.01
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,882.75,644.69
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,897.36,653.8
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,908.56,660.81
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,912.48,661.86
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,900.44,652.64
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,894.83,648.8
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,885.65,642.67
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,872.13,632.84
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,855.18,620.82
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,832.05,605.72
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,806.14,588.77
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,776.24,569.09
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,744.11,546.77
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,707.9,520.76
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,669.46,492.71
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,627.61,461.64
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,583.88,428.46
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,537.16,392.15
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,487.85,353.02
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,436.74,311.82
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,387.03,270.92
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,334.83,227.88
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,283.13,185.14
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,224.31,138.32
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,173.28,101.54
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,122.42,73.93
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,90.27,69.4
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,89.51,69.05
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,88.65,68.6
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,85.44,66.33
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,82.02,63.84
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,75.22,58.31
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,69.31,53.42
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,60.96,46.39
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,52.36,38.92
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,40.49,28.43
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,28.32,17.21
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,14.72,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,39.37,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,113.86,74.87
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,175.17,130.3
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,251.39,194.13
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,315.72,248.0
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,385.85,304.89
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,445.94,352.76
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,508.57,401.09
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,563.59,441.54
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,619.28,481.3
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,664.42,511.73
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,711.06,541.91
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,751.41,567.13
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,789.83,590.71
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,821.64,610.38
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,850.78,628.19
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,864.19,634.25
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,883.78,644.56
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,896.35,651.53
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,905.49,656.4
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,909.69,656.89
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,910.25,655.19
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,904.87,651.1
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,895.81,644.8
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,881.85,634.59
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,864.37,622.2
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,840.57,606.64
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,813.83,589.2
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,783.69,569.79
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,751.05,548.34
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,714.09,522.14
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,674.76,493.79
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,631.95,461.41
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,587.19,426.98
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,539.79,390.67
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,490.93,352.23
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,439.17,310.71
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,386.81,267.63
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,333.09,223.14
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,279.35,178.49
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,217.82,129.42
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,164.56,91.08
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,110.96,62.38
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,76.09,57.45
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,76.45,57.99
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,70.1,52.96
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,67.78,51.35
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,65.32,49.59
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,63.28,48.02
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,61.28,46.43
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,55.23,41.36
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,46.99,34.24
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,37.41,25.75
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,27.69,16.67
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,28.76,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,81.42,52.54
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,145.02,107.77
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,210.7,162.84
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,272.97,214.85
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,341.94,271.0
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,400.54,318.1
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,469.07,371.39
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,391.6,309.08
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,302.62,236.27
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,493.13,385.74
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,681.56,526.12
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,721.79,551.61
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,760.28,575.91
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,793.22,597.01
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,823.85,616.42
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,846.14,629.09
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,865.19,639.61
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,872.81,643.51
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,883.99,649.98
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,886.83,649.94
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,886.09,647.68
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,882.33,644.6
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,875.09,639.32
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,859.93,628.89
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,841.51,616.41
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,782.02,571.01
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,710.67,517.89
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,733.8,536.58
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,734.1,538.6
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,688.22,502.87
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,647.46,471.14
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,588.96,429.55
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,537.4,392.32
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,494.54,360.67
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,454.46,330.82
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,415.42,301.44
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,377.55,272.61
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,341.26,239.66
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,288.89,191.87
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,245.77,160.74
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,209.98,138.7
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,158.83,105.6
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,115.18,89.39
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,111.69,86.9
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,107.92,84.13
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,102.81,80.39
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,97.42,76.36
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,89.63,70.09
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,81.49,63.39
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,72.31,55.75
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,60.54,45.64
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,45.44,32.47
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,30.04,18.61
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,15.77,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
