Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,27.36,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,77.6,49.58
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,132.39,97.77
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,204.62,158.14
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,266.38,209.66
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,334.7,265.25
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,327.16,260.03
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,322.46,255.76
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,362.53,286.05
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,402.2,315.11
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,384.43,299.61
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,375.09,290.31
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,480.95,369.89
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,576.28,439.15
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,612.38,463.52
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,647.3,487.08
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,685.97,512.85
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,739.04,547.81
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,760.25,560.8
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,779.05,572.29
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,796.15,581.62
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,810.43,589.03
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,802.87,582.76
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,792.71,574.98
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,792.0,573.09
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,788.36,569.2
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,751.79,543.73
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,712.26,516.36
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,690.35,501.28
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,667.12,485.04
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,644.37,469.11
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,620.37,452.02
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,585.99,427.41
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,550.58,401.62
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,455.52,332.78
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,384.33,281.51
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,392.22,285.3
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,388.6,277.68
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,344.64,240.15
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,288.65,192.31
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,239.2,153.1
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,190.89,118.14
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,155.23,102.78
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,139.3,108.96
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,122.75,95.89
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,104.84,81.57
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,99.96,78.03
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,94.81,74.19
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,87.0,67.89
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,78.84,61.17
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,68.76,52.77
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,59.31,44.62
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,44.85,31.99
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,30.11,18.71
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,29.43,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,83.1,53.26
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,148.43,110.11
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,216.61,167.6
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,282.93,223.15
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,362.7,288.09
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,423.68,336.57
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,487.57,385.73
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,547.38,430.47
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,608.94,475.22
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,657.56,509.83
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,705.49,542.49
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,654.96,500.42
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,579.96,440.28
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,600.71,452.85
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,619.08,463.1
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,611.19,454.16
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,584.31,432.32
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,648.57,477.29
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,696.02,509.75
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,819.49,598.67
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,904.88,655.38
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,899.15,650.11
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,889.81,643.25
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,874.69,632.99
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,856.15,620.58
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,749.61,544.09
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,622.43,450.08
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,703.05,511.68
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,744.4,543.72
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,708.09,517.36
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,669.5,489.38
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,627.37,458.26
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,583.51,425.19
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,536.74,389.2
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,488.68,351.27
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,431.85,307.6
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,394.23,279.24
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,346.37,242.24
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,300.21,206.48
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,265.78,181.55
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,229.69,157.78
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,185.66,128.72
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,137.21,106.79
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,142.25,111.3
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,137.85,108.12
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,121.98,95.75
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,105.07,82.34
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,93.75,73.21
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,82.0,63.54
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,69.42,53.09
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,56.46,42.05
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,43.07,30.38
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,29.4,18.09
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,15.08,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,26.26,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,75.41,47.99
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,131.1,96.82
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,204.7,158.37
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,263.51,207.76
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,327.7,260.3
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,256.59,204.07
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,156.54,121.99
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,158.51,123.04
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,169.36,130.86
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,158.61,121.7
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,147.92,112.62
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,251.85,193.8
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,349.01,267.02
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,386.71,293.66
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,424.34,319.93
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,400.07,299.74
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,374.99,279.3
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,408.7,303.49
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,441.84,326.79
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,516.32,379.04
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,573.87,418.17
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,566.28,412.06
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,557.84,405.76
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,555.96,403.57
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,553.01,400.63
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,620.06,449.8
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,684.36,495.72
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,653.76,473.12
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,623.4,451.07
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,531.2,385.68
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,448.11,325.98
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,430.53,313.88
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,412.94,301.42
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,464.6,339.53
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,491.52,354.89
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,440.68,313.36
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,388.95,270.41
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,335.53,225.98
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,275.58,176.56
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,221.0,132.31
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,167.46,93.19
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,114.28,64.01
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,77.15,58.1
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,76.59,57.88
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,69.31,52.08
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,66.97,50.45
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,64.49,48.68
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,61.38,46.23
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,58.19,43.63
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,52.78,39.13
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,47.25,34.33
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,36.75,25.13
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,27.74,16.79
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,19.89,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,53.84,33.06
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,106.16,77.74
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,172.26,132.47
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,231.94,182.01
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,298.97,236.63
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,371.44,294.84
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,439.2,348.32
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,496.67,391.5
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,555.09,434.24
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,611.95,474.64
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,661.94,509.31
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,710.37,542.66
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,758.25,574.53
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,791.71,596.14
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,822.91,616.12
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,846.61,630.2
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,873.33,646.35
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,887.56,654.72
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,898.44,660.98
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,893.87,655.95
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,898.16,657.1
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,892.95,652.65
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,884.16,645.99
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,872.44,636.49
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,857.19,624.76
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,834.65,608.96
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,809.2,591.44
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,779.66,571.41
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,747.7,549.2
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,711.5,522.76
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,672.99,494.26
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,630.66,461.59
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,586.43,427.01
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,539.95,390.94
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,492.03,352.89
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,441.28,311.84
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,389.84,269.34
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,336.97,225.65
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,277.6,177.02
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,223.01,133.06
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,169.47,94.14
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,116.31,64.98
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,78.49,58.91
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,76.99,57.93
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,68.76,51.38
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,66.72,50.02
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,64.58,48.53
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,60.77,45.6
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,56.79,42.45
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,51.7,38.22
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,46.5,33.71
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,38.06,26.23
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,27.83,16.9
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,14.01,0.22
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,29.4,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,83.2,52.88
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,148.7,110.18
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,217.38,168.18
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,284.09,224.16
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,364.5,289.79
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,425.76,338.62
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,489.92,388.12
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,550.43,433.56
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,612.79,479.09
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,624.74,484.41
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,620.49,477.96
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,710.25,542.81
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,791.47,597.13
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,822.94,615.65
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,851.76,632.46
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,866.01,639.51
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,886.61,650.97
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,900.48,659.02
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,910.89,664.88
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,914.9,665.49
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,915.29,663.86
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,909.76,659.58
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,900.53,653.0
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,885.46,641.36
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,866.88,627.55
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,843.7,612.05
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,817.55,594.6
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,787.22,574.32
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,754.45,552.07
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,717.39,525.29
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,677.97,496.39
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,635.67,464.86
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,591.33,431.15
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,544.08,394.5
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,495.35,355.79
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,443.57,313.93
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,391.59,271.0
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,338.37,226.44
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,278.55,177.04
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,223.57,132.81
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,169.63,93.6
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,116.06,64.11
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,77.22,57.65
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,76.32,57.14
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,68.74,51.15
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,66.71,49.79
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,64.56,48.31
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,61.43,45.96
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,58.22,43.46
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,53.2,39.4
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,48.08,35.04
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,37.52,25.8
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,28.52,17.49
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,14.37,0.74
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,35.08,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,104.04,67.07
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,165.66,122.85
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,238.55,184.29
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,312.1,245.82
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,391.07,310.27
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,452.61,359.18
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,516.78,408.4
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,575.79,452.36
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,634.24,494.65
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,682.96,527.56
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,730.61,558.52
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,772.94,585.14
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,805.77,604.78
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,836.7,622.72
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,864.86,638.6
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,888.04,651.26
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,908.05,661.81
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,920.72,668.62
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,929.77,673.18
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,933.68,673.44
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,933.84,671.4
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,927.48,666.35
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,917.34,659.0
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,902.13,647.17
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,883.27,633.13
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,859.27,616.87
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,832.14,598.63
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,800.62,576.6
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,766.49,552.89
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,729.05,526.71
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,689.1,497.98
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,644.77,465.64
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,598.39,431.09
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,549.63,393.95
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,499.32,354.65
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,446.63,312.54
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,393.1,268.74
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,337.8,222.89
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,282.31,176.82
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,226.05,131.72
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,170.38,91.39
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,115.24,61.4
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,74.03,54.77
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,62.87,45.93
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,61.27,44.81
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,59.47,43.61
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,57.59,42.33
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,54.38,39.89
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,46.91,33.82
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,42.88,30.58
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,38.81,27.12
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,32.06,21.2
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,25.21,14.85
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,12.4,0.14
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,32.06,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,96.73,61.7
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,156.26,115.16
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,226.69,174.02
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,290.08,227.01
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,365.8,288.24
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,426.99,336.82
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,491.04,385.97
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,546.39,426.34
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,602.52,465.93
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,651.63,499.95
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,700.12,532.34
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,742.18,557.81
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,779.05,579.17
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,812.19,597.94
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,842.8,614.51
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,867.54,626.1
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,889.32,635.5
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,903.58,639.87
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,903.02,634.93
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,908.7,633.98
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,910.84,630.68
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,905.73,627.81
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,896.97,622.88
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,880.93,614.33
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,861.4,603.59
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,839.3,591.13
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,814.33,576.68
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,784.96,558.11
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,753.25,537.08
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,717.34,512.95
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,679.15,486.71
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,637.69,457.56
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,594.17,426.12
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,547.01,390.93
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,498.51,353.75
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,447.77,314.02
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,392.66,270.07
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,338.52,225.81
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,284.6,181.53
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,230.38,138.48
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,177.58,100.39
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,124.97,71.23
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,77.72,58.21
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,77.88,58.61
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,78.06,58.97
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,83.44,63.75
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,87.74,67.67
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,77.26,59.18
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,66.13,50.04
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,58.7,44.01
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,51.08,37.57
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,40.93,28.66
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,30.59,19.23
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,15.47,1.88
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,26.27,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,75.41,47.01
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,130.01,95.46
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,202.51,155.85
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,264.99,207.82
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,334.55,264.24
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,393.65,310.8
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,456.23,358.43
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,520.45,405.75
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,579.93,448.3
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,553.65,425.24
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,506.84,387.45
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,587.88,444.92
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,656.91,491.72
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,627.97,467.73
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,609.51,451.38
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,565.7,417.64
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,534.57,392.58
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,638.9,466.87
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,727.59,527.94
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,828.69,598.36
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,902.56,646.69
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,837.93,601.55
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,761.02,546.0
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,784.36,562.63
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,803.83,575.85
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,770.2,552.9
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,735.39,529.37
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,633.66,458.28
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,540.2,391.83
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,566.63,411.78
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,584.36,424.53
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,500.23,364.4
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,426.47,311.53
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,471.14,344.71
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,491.64,355.73
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,440.56,314.37
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,388.66,271.63
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,338.87,233.15
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,306.49,209.42
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,252.97,175.91
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,235.24,172.09
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,200.92,147.42
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,178.2,140.03
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,164.9,129.85
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,150.98,119.07
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,104.64,81.77
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,66.44,50.46
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,62.38,47.25
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,58.13,43.76
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,52.73,39.27
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,47.18,34.46
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,38.36,26.66
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,27.82,17.1
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,14.0,1.44
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,32.62,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,97.67,62.0
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,155.74,115.18
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,224.58,173.13
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,292.19,229.15
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,363.05,286.11
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,422.69,333.0
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,485.12,380.38
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,541.26,421.55
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,598.54,462.31
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,646.79,494.82
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,691.56,523.2
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,636.43,478.61
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,552.59,413.25
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,591.2,439.85
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,629.0,464.69
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,766.61,561.24
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,869.43,626.79
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,883.2,631.81
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,893.6,635.56
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,898.64,635.99
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,900.14,634.34
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,895.33,630.7
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,886.9,624.96
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,873.58,616.27
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,856.76,605.49
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,834.91,591.58
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,810.08,575.81
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,780.68,556.39
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,748.81,535.07
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,713.03,510.46
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,674.88,483.76
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,633.32,454.41
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,589.63,422.72
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,542.48,387.63
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,493.87,350.36
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,443.15,310.55
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,389.35,267.66
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,336.11,224.17
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,283.05,180.6
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,229.49,137.92
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,176.95,99.74
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,124.67,70.42
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,76.37,56.88
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,75.61,56.52
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,74.75,56.04
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,72.68,54.67
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,70.49,53.19
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,66.92,50.4
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,63.23,47.43
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,57.67,42.97
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,49.76,36.31
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,40.28,28.08
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,30.65,19.32
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,15.48,2.38
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,29.57,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,83.1,51.57
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,148.9,109.89
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,218.06,167.97
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,280.33,219.87
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,354.71,279.69
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,415.83,327.82
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,480.0,376.59
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,536.57,418.17
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,594.32,459.32
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,643.03,492.09
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,691.2,523.09
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,733.07,547.11
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,769.78,566.9
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,802.74,586.33
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,833.23,603.88
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,856.88,615.52
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,877.53,625.1
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,892.78,632.98
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,893.11,631.53
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,898.01,632.49
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,899.42,631.33
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,894.98,628.48
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,886.94,623.51
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,874.6,615.17
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,858.75,604.67
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,836.49,590.9
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,811.27,575.25
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,781.54,556.63
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,749.48,535.95
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,713.57,511.43
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,675.36,484.8
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,633.73,454.21
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,590.22,421.64
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,543.43,386.65
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,495.24,349.65
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,444.92,310.13
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,393.28,268.48
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,340.1,225.38
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,286.88,181.92
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,225.34,133.2
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,171.39,93.91
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,118.06,63.95
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,75.79,56.18
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,74.19,55.12
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,72.44,53.91
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,64.35,47.61
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,62.45,46.33
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,58.56,43.36
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,54.5,40.16
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,49.71,36.3
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,44.82,32.17
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,36.73,25.06
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,28.43,17.45
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,13.64,1.57
