Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,85.66,65.31
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,80.36,61.21
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,71.65,54.22
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,63.49,47.4
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,49.67,35.46
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,35.98,23.23
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,18.71,2.99
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,14.32,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,37.58,4.95
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,103.84,73.1
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,169.38,128.73
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,247.14,193.77
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,326.65,259.62
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,288.15,229.5
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,234.17,184.98
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,250.23,196.39
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,251.06,195.39
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,371.19,289.62
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,501.82,388.63
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,641.6,493.88
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,779.79,592.24
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,724.56,547.45
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,641.44,481.19
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,780.88,583.37
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,894.62,660.3
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,899.32,660.13
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,911.24,665.45
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,918.22,667.75
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,921.61,667.78
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,850.34,616.61
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,743.45,537.09
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,832.49,602.98
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,883.19,637.39
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,861.4,622.16
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,836.47,605.22
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,807.44,584.55
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,775.67,562.1
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,739.45,536.87
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,700.77,508.76
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,613.02,441.65
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,540.24,385.88
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,537.39,384.84
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,516.23,367.57
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,464.57,326.48
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,411.89,283.67
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,357.27,239.15
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,302.48,193.96
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,246.11,159.93
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,245.46,171.99
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,169.08,107.48
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,76.57,56.12
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,71.83,52.56
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,72.39,53.22
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,64.32,46.99
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,62.43,45.73
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,60.26,44.2
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,58.11,42.62
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,52.71,38.31
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,47.18,33.67
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,37.52,25.31
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,29.26,17.73
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,14.75,0.76
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,19.32,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,53.67,5.72
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,127.84,89.95
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,200.93,152.16
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,276.67,215.73
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,360.06,284.36
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,422.94,335.27
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,489.18,387.09
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,551.16,433.45
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,613.3,478.48
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,663.3,512.98
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,712.53,545.9
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,756.14,574.25
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,790.42,595.68
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,823.74,615.85
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,854.43,634.0
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,878.48,646.39
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,899.38,656.59
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,914.18,665.47
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,925.45,672.12
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,930.73,673.5
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,932.28,672.54
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,928.16,667.71
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,920.27,660.55
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,900.61,645.77
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,877.07,628.6
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,855.49,614.17
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,830.86,597.72
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,801.49,578.3
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,769.66,557.18
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,733.95,531.9
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,695.93,504.42
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,654.41,472.96
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,610.94,439.61
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,564.52,405.17
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,516.66,368.68
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,463.77,326.97
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,412.14,285.28
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,358.74,242.0
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,305.5,198.36
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,252.18,155.32
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,193.6,111.22
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,140.67,78.02
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,89.94,66.85
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,84.99,63.14
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,85.56,63.84
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,83.31,62.41
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,80.92,60.83
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,76.47,57.51
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,72.57,54.54
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,65.0,48.37
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,57.23,41.81
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,46.14,32.24
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,33.69,21.11
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,17.31,1.35
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,23.34,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,68.37,3.65
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,140.99,98.88
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,222.47,168.32
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,291.47,226.93
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,368.04,290.17
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,431.93,341.74
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,499.17,394.1
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,557.25,437.06
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,613.9,477.6
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,664.66,512.34
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,714.69,545.19
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,757.15,572.27
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,797.69,597.63
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,831.76,617.7
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,854.09,629.55
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,878.03,642.48
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,898.74,653.16
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,913.59,659.95
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,924.97,664.7
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,930.02,665.63
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,931.32,664.27
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,926.99,659.41
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,918.94,652.31
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,904.95,641.52
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,887.4,628.58
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,865.17,614.02
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,839.81,597.47
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,809.62,577.91
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,776.92,556.64
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,740.65,532.03
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,702.01,504.81
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,659.58,474.35
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,615.28,441.85
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,567.84,406.33
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,518.94,368.77
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,467.83,328.6
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,416.13,286.94
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,357.63,240.09
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,302.78,195.2
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,247.5,150.38
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,193.32,109.29
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,139.23,75.36
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,87.06,64.53
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,73.34,53.77
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,73.01,53.72
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,71.19,52.57
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,69.28,51.33
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,66.36,49.21
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,63.39,46.97
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,57.83,42.44
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,49.83,35.69
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,40.3,27.44
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,30.64,18.66
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,15.49,0.09
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,12.0,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,31.44,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,98.7,68.28
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,163.95,123.61
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,241.64,188.01
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,321.62,253.52
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,385.43,304.84
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,459.78,362.47
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,436.06,342.17
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,391.0,305.02
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,537.84,417.43
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,692.39,530.3
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,735.72,556.43
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,777.37,581.41
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,813.42,602.96
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,841.98,619.16
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,865.68,630.71
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,886.18,640.03
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,902.63,647.5
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,915.73,652.79
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,919.93,652.37
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,920.44,649.72
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,917.22,646.16
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,910.39,640.42
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,894.13,627.79
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,874.47,613.2
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,853.04,599.46
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,828.64,583.77
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,798.79,562.64
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,766.75,539.95
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,731.45,516.44
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,694.18,491.11
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,652.79,462.4
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,609.96,431.99
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,563.78,398.5
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,515.87,362.88
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,465.2,324.46
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,414.98,285.4
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,363.48,245.03
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,312.65,204.67
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,260.83,163.81
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,210.47,126.36
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,160.84,95.43
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,113.98,85.53
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,107.04,80.37
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,104.33,78.52
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,100.04,75.54
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,95.51,72.33
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,89.28,67.65
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,82.81,62.64
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,74.65,56.17
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,63.84,47.21
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,48.79,34.36
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,33.85,21.15
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,17.55,0.16
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.06,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,27.49,15.47
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,46.63,31.97
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,81.15,60.56
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,112.73,86.65
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,142.73,110.99
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,173.53,135.46
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,227.09,177.44
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,296.48,230.37
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,401.95,310.74
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,500.31,383.35
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,552.48,418.64
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,621.27,464.61
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,665.37,493.3
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,708.88,521.15
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,811.1,591.92
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,901.04,648.3
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,906.16,648.14
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,918.69,653.49
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,925.33,655.38
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,928.36,655.11
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,924.92,652.24
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,917.78,647.17
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,900.84,634.66
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,880.32,620.05
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,858.77,606.44
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,834.23,590.89
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,805.36,571.55
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,774.08,550.5
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,738.59,526.27
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,700.86,500.06
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,658.97,469.61
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,618.19,439.2
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,570.11,404.86
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,520.76,368.46
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,469.07,328.47
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,416.52,286.71
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,362.23,242.79
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,308.13,198.58
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,253.12,154.45
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,199.16,113.79
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,145.69,80.33
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,86.4,63.7
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,78.44,57.74
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,77.41,57.26
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,75.11,55.75
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,72.67,54.1
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,68.84,51.25
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,64.87,48.19
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,57.06,41.81
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,50.45,36.19
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,40.27,27.39
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,29.9,17.98
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,16.42,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,45.83,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,120.85,83.81
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,192.79,145.87
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,262.51,204.67
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,346.46,273.49
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,411.25,325.45
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,479.71,378.35
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,541.15,423.33
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,604.35,467.9
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,656.4,503.71
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,708.01,537.28
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,749.07,561.82
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,792.04,587.21
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,827.05,607.71
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,859.55,626.33
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,885.49,640.74
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,897.66,646.15
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,913.28,653.7
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,925.46,659.03
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,931.71,660.97
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,934.31,660.71
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,930.4,657.81
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,922.79,652.69
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,910.21,643.17
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,894.04,631.49
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,871.75,617.26
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,846.31,601.03
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,815.97,580.57
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,783.01,558.36
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,746.41,533.79
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,707.4,506.39
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,664.74,476.18
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,620.02,443.78
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,571.95,407.95
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,522.38,370.08
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,470.42,329.53
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,417.65,287.27
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,363.29,243.43
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,308.82,198.9
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,246.43,148.83
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,191.01,106.63
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,136.06,71.92
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,82.93,52.71
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,73.96,54.26
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,66.25,48.25
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,64.45,47.09
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,62.56,45.84
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,59.71,43.75
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,56.81,41.54
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,51.34,37.07
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,45.74,32.3
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,36.1,23.97
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,27.79,16.27
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,14.96,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,41.52,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,116.47,79.79
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,187.86,141.24
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,254.67,197.41
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,335.45,263.36
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,399.34,314.34
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,466.98,366.38
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,528.59,412.24
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,592.31,458.16
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,476.55,367.05
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,297.88,226.93
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,549.85,419.61
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,778.09,579.57
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,812.91,598.38
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,845.28,616.65
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,767.66,559.73
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,661.02,479.72
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,640.03,462.62
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,600.0,432.37
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,784.04,562.89
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,919.82,650.89
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,916.07,646.74
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,908.67,641.52
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,894.38,630.73
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,876.59,617.89
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,855.22,604.14
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,830.81,588.47
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,802.01,570.25
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,770.7,550.32
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,735.1,526.35
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,697.21,500.05
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,655.96,470.9
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,612.6,439.53
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,566.13,405.1
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,518.22,368.65
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,465.15,327.54
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,412.99,286.02
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,359.21,242.38
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,305.58,198.34
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,251.4,154.68
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,198.56,114.64
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,138.5,75.71
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,87.01,56.21
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,78.63,58.26
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,77.94,57.93
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,75.7,56.46
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,73.32,54.86
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,69.18,51.75
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,64.87,48.4
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,56.65,41.65
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,49.68,35.71
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,39.51,26.87
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,29.14,17.36
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,14.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,19.97,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,115.25,78.36
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,209.6,157.03
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,279.09,214.97
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,356.86,277.71
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,419.95,327.09
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,486.49,376.96
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,545.7,419.54
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,604.64,460.39
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,655.52,493.3
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,705.73,524.89
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,748.9,550.44
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,782.53,569.25
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,816.69,589.87
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,848.3,608.66
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,873.24,623.52
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,895.13,636.42
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,911.08,645.14
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,923.51,651.7
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,929.41,654.59
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,931.59,655.22
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,927.69,653.07
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,920.01,648.63
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,906.34,639.09
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,889.03,627.3
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,866.93,613.73
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,841.58,598.01
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,812.03,579.44
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,779.71,558.92
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,743.6,535.22
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,704.96,507.99
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,661.96,476.3
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,616.94,442.55
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,569.05,407.65
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,519.58,370.46
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,467.77,329.64
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,415.12,287.11
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,358.77,244.57
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,325.26,220.5
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,274.44,179.48
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,220.08,137.32
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,174.97,109.94
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,135.32,94.8
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,141.35,108.51
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,150.89,116.52
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,114.02,87.51
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,75.31,56.48
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,69.46,52.0
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,63.28,47.09
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,54.36,39.74
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,44.94,31.77
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,35.33,23.42
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,27.01,15.62
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,6.83,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,39.6,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,116.64,78.81
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,190.04,142.49
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,264.2,204.21
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,345.89,270.44
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,410.02,321.13
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,477.89,372.64
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,538.93,417.2
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,601.82,461.49
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,650.85,494.08
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,702.09,526.9
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,746.08,552.94
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,788.49,577.39
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,823.48,598.07
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,855.93,616.97
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,871.98,625.54
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,894.39,638.39
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,910.45,648.43
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,923.04,656.39
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,929.17,658.97
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,931.63,659.34
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,928.03,655.63
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,920.69,649.69
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,904.11,637.96
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,883.84,624.0
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,862.37,610.35
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,837.8,594.69
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,808.77,576.33
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,777.15,556.15
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,741.16,531.9
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,702.84,505.08
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,660.71,474.05
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,616.7,441.14
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,569.65,407.02
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,521.15,370.78
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,468.55,330.03
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,418.39,290.18
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,365.26,247.22
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,312.53,204.15
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,260.28,165.96
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,226.56,144.67
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,168.48,102.73
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,100.53,66.26
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,111.3,84.33
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,134.48,103.4
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,123.63,95.24
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,112.24,86.56
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,90.26,68.9
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,70.62,52.91
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,62.64,46.39
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,54.45,39.44
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,42.27,28.95
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,30.12,17.89
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,15.4,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,6.83,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,43.49,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,131.77,88.63
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,213.2,160.15
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,284.84,220.76
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,364.97,286.54
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,429.68,337.44
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,497.94,388.64
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,557.51,431.13
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,616.27,471.21
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,667.09,503.28
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,717.19,533.56
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,760.73,557.15
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,802.48,578.55
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,828.67,592.24
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,860.45,609.5
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,885.31,622.68
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,906.97,633.9
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,922.36,643.63
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,934.22,651.29
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,940.11,653.98
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,942.22,654.43
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,938.17,651.65
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,930.32,646.67
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,916.91,637.78
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,899.83,626.64
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,877.51,613.15
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,851.94,597.58
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,822.14,578.0
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,789.55,556.57
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,752.78,533.06
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,713.48,506.13
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,671.2,476.75
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,626.51,444.91
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,577.56,409.04
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,527.02,370.99
