Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,474.27,330.21
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,420.47,287.47
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,364.84,242.88
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,308.96,197.36
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,252.41,151.51
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,196.42,108.85
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,140.2,73.23
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,76.19,46.1
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,65.37,47.15
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,63.9,46.15
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,61.86,44.79
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,59.75,43.35
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,51.97,37.21
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,49.05,34.97
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,44.39,31.23
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,39.64,27.23
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,32.14,20.68
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,24.51,13.45
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,12.14,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,48.8,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,140.56,93.85
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,221.47,166.04
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,290.67,224.35
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,367.77,286.84
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,432.53,337.13
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,500.78,387.44
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,557.24,426.96
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,617.13,466.85
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,667.91,499.37
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,717.94,530.66
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,761.99,557.64
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,796.42,577.9
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,830.69,597.93
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,862.34,616.09
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,887.31,629.88
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,909.11,641.68
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,924.76,649.23
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,936.85,654.66
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,942.39,656.11
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,944.16,655.39
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,940.71,652.94
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,933.42,648.25
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,918.75,637.73
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,900.39,625.05
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,878.07,611.27
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,852.48,595.44
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,822.62,575.62
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,789.93,554.01
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,753.41,530.98
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,714.34,504.35
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,671.08,474.3
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,625.64,442.0
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,577.39,406.72
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,527.48,369.26
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,474.58,328.72
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,421.42,286.88
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,366.47,243.21
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,311.33,198.68
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,255.25,153.58
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,192.05,105.88
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,136.09,70.42
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,81.93,50.25
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,71.22,51.59
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,70.01,50.84
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,61.77,44.52
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,59.39,42.87
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,56.4,40.66
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,53.33,38.31
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,48.1,34.13
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,42.76,29.65
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,34.57,22.53
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.22,14.6
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,36.1,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,121.12,79.74
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,194.91,146.07
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,267.26,206.64
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,345.49,270.16
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,410.62,321.74
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,479.5,373.93
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,540.3,417.33
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,602.83,460.05
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,654.47,494.14
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,702.82,524.5
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,748.17,551.03
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,792.1,575.94
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,827.69,596.44
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,860.76,615.14
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,877.66,623.36
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,901.1,635.91
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,917.3,645.16
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,930.0,652.36
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,936.61,655.32
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,939.56,656.1
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,936.01,652.55
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,928.68,646.77
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,916.22,637.9
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,900.09,626.82
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,878.24,613.21
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,853.12,597.54
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,823.28,579.08
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,790.63,558.67
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,753.77,535.12
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,714.38,508.01
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,671.26,476.74
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,626.02,443.4
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,577.26,408.51
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,526.91,371.33
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,474.22,330.56
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,421.29,288.55
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,366.4,244.19
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,311.4,199.21
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,248.65,149.24
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,192.71,106.79
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,137.09,71.44
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,83.36,51.26
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,72.16,52.36
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,70.65,51.36
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,62.35,45.0
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,60.01,43.37
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,56.69,40.91
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,53.29,38.28
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,48.07,34.1
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,42.74,29.62
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,34.15,22.15
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,24.08,12.85
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,29.18,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,114.24,74.2
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,187.94,140.73
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,256.65,198.89
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,339.78,266.92
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,405.18,319.17
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,474.47,372.33
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,536.28,417.14
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,600.06,461.53
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,652.48,496.44
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,701.45,527.37
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,747.38,554.32
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,791.97,579.63
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,827.09,599.27
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,859.68,617.02
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,876.51,624.84
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,899.96,637.03
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,915.64,644.22
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,927.83,649.32
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,934.01,651.23
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,936.51,651.01
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,932.92,648.51
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,925.6,643.84
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,911.8,634.31
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,894.39,622.62
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,872.3,608.64
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,847.02,592.69
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,817.17,572.93
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,784.67,551.47
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,748.1,527.8
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,709.13,501.12
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,666.23,471.43
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,621.38,439.65
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,573.46,405.59
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,524.06,369.35
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,472.17,329.45
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,417.47,286.61
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,362.55,242.6
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,307.82,198.15
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,253.03,154.3
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,199.57,113.92
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,145.69,79.66
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,86.42,54.05
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,76.48,56.03
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,76.29,56.11
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,73.96,54.58
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,71.5,52.91
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,67.98,50.2
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,64.37,47.33
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,55.27,39.91
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,47.55,33.4
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,36.94,24.27
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,26.13,14.21
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,6.83,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,56.39,33.88
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,104.07,76.41
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,168.37,129.53
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,229.85,179.8
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,294.58,232.42
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,382.6,301.45
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,413.47,323.33
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,425.85,331.0
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,517.86,398.17
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,598.55,454.77
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,648.16,487.14
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,697.92,518.96
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,737.08,542.1
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,781.49,567.96
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,818.24,588.84
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,852.81,607.59
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,872.33,617.82
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,888.81,626.31
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,903.06,632.19
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,906.15,631.21
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,905.1,630.34
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,900.49,627.29
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,894.61,623.46
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,884.7,617.11
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,864.01,603.58
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,840.11,588.09
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,811.78,570.07
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,771.35,544.12
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,736.08,521.06
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,698.56,495.73
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,658.1,467.8
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,615.54,437.65
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,570.71,404.97
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,521.58,368.36
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,443.33,311.74
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,389.91,274.75
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,354.0,248.69
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,318.24,222.25
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,272.06,180.28
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,205.11,122.02
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,163.93,106.3
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,180.99,132.0
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,151.29,116.1
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,127.41,97.76
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,70.03,51.86
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,4.94,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.11,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.75,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,60.49,36.13
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,119.83,88.92
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,94.92,71.43
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,73.39,54.35
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,98.95,75.41
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,125.33,96.82
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,139.12,107.33
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,152.71,117.44
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,318.15,249.1
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,485.42,375.76
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,455.09,349.26
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,434.74,330.8
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,618.75,467.8
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,786.46,586.3
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,818.47,604.93
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,848.17,622.86
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,867.59,634.39
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,883.99,644.01
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,895.02,648.9
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,902.77,651.75
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,787.6,569.37
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,649.33,469.79
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,632.01,456.91
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,613.9,442.84
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,688.7,496.24
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,751.65,539.99
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,674.79,485.73
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,603.04,435.14
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,614.52,444.51
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,617.5,447.21
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,625.07,455.02
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,611.31,446.65
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,519.34,379.03
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,450.45,328.74
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,395.53,289.19
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,346.38,253.76
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,336.08,244.73
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,319.85,230.32
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,268.75,182.87
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,200.61,121.12
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,153.68,91.59
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,112.19,77.03
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,118.74,92.69
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,139.11,109.68
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,106.68,83.6
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,77.82,60.06
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,71.34,54.83
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,65.34,49.84
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,57.2,42.99
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,48.85,35.71
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,37.24,25.42
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,25.36,13.94
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.74,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,55.06,32.11
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,104.05,76.78
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,171.66,132.82
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,237.97,187.28
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,255.95,202.09
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,259.77,205.08
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,256.81,201.33
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,235.02,182.55
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,362.97,281.76
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,502.26,384.06
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,419.55,318.86
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,326.68,246.26
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,410.91,308.47
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,479.42,357.26
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,527.29,389.74
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,574.94,421.6
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,644.66,469.42
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,695.92,504.18
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,496.66,363.95
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,285.95,209.66
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,433.63,317.99
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,578.91,419.28
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,730.74,528.23
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,850.79,612.7
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,831.97,599.19
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,810.32,584.78
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,783.59,567.46
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,754.52,548.24
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,720.44,524.73
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,684.72,499.7
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,645.42,471.76
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,604.71,442.21
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,560.28,409.17
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,515.37,375.02
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,467.86,338.11
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,417.79,298.11
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,341.71,243.48
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,301.45,218.67
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,251.72,183.53
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,202.48,149.23
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,179.79,133.45
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,149.07,111.23
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,123.48,96.14
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,117.81,91.9
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,108.61,84.85
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,98.72,77.13
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,90.33,70.37
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,83.49,64.74
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,71.59,54.82
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,59.42,44.35
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,42.99,30.02
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,26.57,14.59
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,8.54,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,78.21,46.15
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,145.4,108.32
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,222.15,172.56
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,299.54,236.54
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,364.24,289.47
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,433.85,344.62
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,504.93,398.57
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,572.62,448.47
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,535.37,416.02
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,475.47,366.9
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,410.93,315.34
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,338.05,256.95
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,607.87,461.89
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,843.43,625.53
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,871.57,639.12
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,896.87,652.24
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,913.63,660.05
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,926.99,665.73
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,922.58,660.47
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,926.73,661.02
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,923.95,658.88
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,917.51,654.58
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,905.66,646.93
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,890.27,637.1
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,869.23,623.67
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,845.02,608.21
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,815.82,588.52
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,783.95,567.02
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,734.45,529.6
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,679.68,488.26
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,659.69,477.72
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,622.29,453.44
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,575.04,418.85
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,526.33,382.06
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,474.52,341.17
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,421.96,298.51
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,363.37,250.88
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,308.06,204.83
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,229.38,154.68
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,216.01,158.99
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,177.12,120.55
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,110.28,75.05
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,113.36,88.04
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,130.82,102.65
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,117.84,92.55
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,104.18,81.77
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,91.61,71.69
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,78.54,60.96
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,65.54,50.01
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,52.14,38.43
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,37.92,25.91
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,23.4,12.01
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,12.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,12.66,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,81.41,47.05
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,158.77,118.86
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,225.77,175.84
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,301.66,238.76
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,275.88,219.64
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,237.47,188.6
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,402.09,319.75
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,567.64,445.34
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,556.5,433.39
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,525.98,407.99
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,586.92,450.39
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,630.55,479.28
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,596.98,451.78
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,574.56,432.32
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,521.85,391.35
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,483.69,360.59
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,423.68,315.37
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,381.33,282.69
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,463.8,342.01
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,561.32,409.33
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,642.58,465.78
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,734.64,527.47
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,730.61,521.96
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,724.59,515.93
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,728.71,518.32
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,729.65,518.37
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,773.7,550.3
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,786.03,559.53
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,749.93,535.38
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,711.42,508.71
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,669.54,478.77
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,625.24,446.55
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,577.91,412.81
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,528.99,376.68
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,459.83,326.0
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,410.51,290.53
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,369.74,256.04
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,314.88,207.87
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,259.23,162.74
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,203.88,119.95
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,143.14,79.44
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,91.05,58.22
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,77.77,58.09
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,74.75,55.87
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,72.32,54.22
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,69.76,52.42
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,64.71,48.5
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,59.41,44.25
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,52.9,38.9
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,44.15,31.41
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,33.39,21.97
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,22.45,10.99
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,13.61,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,83.44,46.83
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,162.37,121.53
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,233.87,182.33
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,315.81,250.33
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,387.2,307.95
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,459.22,364.0
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,523.82,411.81
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,590.74,459.51
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,644.53,496.34
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,698.21,531.15
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,745.52,560.64
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,787.93,586.15
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,824.9,607.53
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,859.46,627.0
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,887.07,641.65
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,911.75,654.31
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,917.57,656.58
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,930.98,664.01
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,938.82,666.57
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,943.06,667.0
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,939.84,664.64
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,932.87,660.09
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,922.71,652.31
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,908.78,642.26
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,886.8,628.83
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,861.5,613.27
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,831.79,593.54
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,799.12,571.82
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,761.75,547.82
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,721.82,520.56
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,678.12,488.85
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,632.29,454.95
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,582.89,418.49
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,531.89,379.79
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,478.52,338.22
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,424.31,294.78
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,368.61,249.71
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,312.72,203.65
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,255.53,156.7
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,199.17,113.0
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,134.51,69.92
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,79.39,48.22
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,67.5,49.56
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,66.8,49.2
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,64.51,47.63
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,56.92,41.65
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,53.8,39.28
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,50.61,36.75
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,45.25,32.34
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,39.79,27.62
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,31.08,19.87
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,22.17,10.35
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,17.71,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,100.66,55.12
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,180.9,135.08
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,261.66,203.75
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,351.67,278.4
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,418.53,332.82
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,489.45,388.24
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,553.67,436.75
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,618.04,483.29
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,670.71,518.67
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,722.75,552.76
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,766.56,580.5
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,808.51,606.53
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,834.8,622.53
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,866.93,642.55
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,893.29,657.48
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,916.55,670.31
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,932.22,677.89
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,944.33,683.22
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,950.77,685.23
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,953.46,684.94
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,949.5,680.23
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,941.71,673.23
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,929.14,663.55
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,912.85,651.59
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,890.31,637.0
