Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,864.39,620.23
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,834.08,599.32
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,800.85,576.49
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,763.21,551.84
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,722.95,524.13
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,678.38,492.16
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,631.81,458.02
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,582.84,421.23
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,532.21,382.22
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,478.5,339.93
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,425.2,296.94
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,369.71,251.88
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,314.13,205.98
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,251.65,155.2
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,196.18,112.17
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,140.81,75.89
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,87.42,54.76
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,69.17,50.94
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,68.59,50.68
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,66.19,49.03
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,63.67,47.24
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,60.13,44.54
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,56.51,41.67
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,50.25,36.5
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,43.83,30.95
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,31.91,20.49
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,21.66,9.62
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,11.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.44,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,60.64,30.09
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,126.56,93.86
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,215.63,168.27
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,311.02,247.28
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,379.15,302.98
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,458.48,365.32
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,531.11,420.09
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,607.12,475.45
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,662.57,513.84
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,717.83,550.64
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,762.52,578.01
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,810.08,606.81
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,847.46,629.12
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,882.3,649.49
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,910.19,665.02
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,924.14,671.29
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,940.82,679.52
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,953.97,685.45
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,961.48,687.83
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,965.25,687.94
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,961.88,685.01
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,954.67,679.79
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,941.81,669.91
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,925.25,657.8
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,902.87,643.16
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,877.15,626.4
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,847.02,605.51
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,813.92,582.72
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,776.1,557.97
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,735.7,529.86
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,691.02,498.02
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,644.12,463.92
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,594.16,426.77
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,542.59,387.43
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,488.55,345.19
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,433.51,301.02
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,376.5,254.36
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,319.34,207.0
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,261.05,159.38
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,195.84,109.23
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,137.95,71.56
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,81.95,49.62
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,68.85,50.35
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,67.12,49.27
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,64.81,47.68
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,57.18,41.69
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,53.67,39.0
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,50.06,36.13
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,45.04,32.0
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,39.98,27.6
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,30.78,19.49
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,20.25,8.23
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,82.27,40.22
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,167.84,125.23
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,246.79,192.19
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,343.86,271.88
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,412.7,327.74
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,485.83,384.8
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,553.04,435.47
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,622.91,486.18
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,673.6,519.75
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,726.65,554.17
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,773.79,582.65
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,819.48,609.46
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,845.69,623.58
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,877.95,641.72
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,904.79,656.03
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,928.53,668.23
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,944.77,675.56
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,957.39,680.65
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,963.27,681.89
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,965.36,680.91
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,961.27,677.59
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,953.31,671.99
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,939.66,661.89
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,922.27,649.57
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,899.5,635.25
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,873.36,618.79
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,842.75,598.17
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,809.15,575.61
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,770.81,551.04
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,729.89,523.46
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,685.45,491.36
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,638.81,457.03
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,589.02,421.31
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,537.59,383.19
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,483.46,341.07
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,428.36,296.98
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,371.31,250.88
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,314.06,203.78
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,256.1,156.19
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,198.83,111.77
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,141.5,74.39
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,76.8,45.81
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,63.8,46.38
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,62.22,45.28
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,60.08,43.82
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,57.88,42.27
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,50.16,36.1
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,47.16,33.72
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,42.0,29.47
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,36.78,24.93
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,28.31,17.39
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,19.7,7.32
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,90.7,41.33
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,193.59,143.27
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,271.26,209.69
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,359.13,282.17
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,427.52,337.13
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,500.08,392.88
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,563.34,438.72
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,626.09,481.69
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,679.32,516.46
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,731.97,549.93
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,777.2,577.54
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,812.16,597.73
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,847.69,617.77
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,880.62,635.77
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,906.41,649.32
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,928.98,660.81
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,945.75,668.62
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,958.89,674.24
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,964.86,675.9
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,967.0,675.35
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,963.36,672.75
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,955.84,667.89
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,941.68,657.64
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,923.8,645.2
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,900.98,631.08
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,874.78,614.82
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,844.11,594.72
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,810.45,572.63
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,772.81,548.78
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,732.53,521.92
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,687.55,490.8
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,640.37,457.31
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,590.71,420.97
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,539.36,382.32
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,484.78,340.2
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,429.54,296.35
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,372.58,250.68
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,315.44,203.99
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,257.34,156.57
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,199.9,112.2
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,134.28,68.69
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,78.08,46.65
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,65.2,47.31
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,63.68,46.28
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,61.22,44.56
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,58.67,42.74
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,50.54,36.25
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,47.19,33.59
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,42.04,29.35
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,36.82,24.83
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,28.37,17.29
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,19.77,6.71
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,98.37,41.77
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,204.79,152.05
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,281.34,218.06
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,367.81,289.39
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,435.84,344.43
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,507.91,400.2
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,567.68,443.87
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,631.49,487.7
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,684.06,522.28
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,735.94,555.5
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,780.44,582.88
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,814.63,602.79
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,849.92,623.24
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,882.57,641.67
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,907.82,655.09
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,929.7,666.33
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,945.94,673.95
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,958.56,679.35
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,963.28,680.19
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,964.07,678.72
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,960.38,675.98
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,952.83,670.95
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,938.22,660.48
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,919.94,647.81
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,898.11,634.01
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,872.9,618.06
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,840.83,596.62
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,806.06,573.39
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,768.19,549.02
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,727.83,521.4
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,682.72,489.59
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,635.92,455.87
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,587.08,420.65
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,536.73,383.21
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,483.35,341.71
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,429.23,298.48
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,373.55,253.07
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,312.48,203.17
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,254.19,155.63
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,196.57,111.07
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,140.2,74.39
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,85.89,53.06
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,72.13,52.9
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,69.18,50.73
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,60.95,44.34
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,58.51,42.61
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,53.67,38.84
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,48.61,34.76
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,43.16,30.26
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,37.62,25.46
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,28.39,17.25
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.93,5.46
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,95.53,36.05
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,198.59,146.44
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,274.57,212.1
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,360.1,282.89
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,429.48,338.78
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,503.16,395.54
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,566.05,441.97
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,627.66,485.22
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,682.15,520.87
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,736.12,555.13
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,781.87,582.85
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,825.84,608.79
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,862.07,629.08
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,886.0,641.09
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,912.18,654.55
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,935.13,665.79
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,951.2,674.49
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,963.67,681.06
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,969.55,682.23
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,971.57,681.18
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,967.28,678.22
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,959.14,673.03
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,943.48,661.88
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,924.14,648.58
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,901.78,634.77
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,876.07,618.84
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,844.31,598.07
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,809.75,575.42
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,771.36,551.03
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,730.5,523.4
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,686.03,492.56
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,639.6,459.51
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,589.67,423.81
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,538.28,385.82
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,484.02,343.74
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,427.6,299.07
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,371.04,253.15
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,314.73,206.73
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,257.67,160.25
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,201.86,117.13
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,146.42,80.89
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,86.01,53.99
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,73.71,54.65
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,72.05,53.53
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,69.44,51.72
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,66.71,49.77
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,61.86,45.99
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,56.81,41.9
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,50.15,36.28
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,41.25,28.55
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,30.03,18.6
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,18.62,4.44
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,80.23,25.45
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,168.53,124.22
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,240.53,186.59
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,327.9,259.09
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,397.28,315.47
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,471.25,373.22
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,535.2,420.46
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,601.25,467.38
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,655.79,503.86
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,710.16,539.07
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,754.21,566.44
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,800.48,594.86
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,837.11,615.97
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,871.27,635.17
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,898.28,648.47
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,911.3,652.62
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,928.35,660.87
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,941.94,666.91
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,948.53,668.62
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,951.39,668.14
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,948.55,665.62
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,941.94,660.89
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,928.78,651.17
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,912.0,639.32
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,889.96,625.24
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,864.65,609.14
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,834.18,588.77
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,800.93,566.63
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,763.47,542.6
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,723.56,515.28
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,679.72,484.79
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,633.97,452.23
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,584.78,417.03
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,534.18,379.71
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,481.03,338.73
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,427.36,296.22
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,368.31,248.81
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,312.33,202.91
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,254.98,156.56
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,198.81,113.5
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,143.28,77.53
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,89.99,56.57
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,70.69,51.73
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,68.88,50.49
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,66.47,48.84
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,63.96,47.08
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,59.71,43.8
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,55.33,40.29
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,48.59,34.73
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.8,27.2
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,28.89,17.52
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,17.84,2.89
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,74.2,18.64
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,154.63,113.06
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,230.5,178.11
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,322.62,254.17
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,392.99,311.18
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,468.07,369.63
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,535.05,419.15
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,604.6,468.61
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,659.65,505.17
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,714.55,540.44
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,758.87,566.5
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,805.59,593.54
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,842.36,613.9
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,876.63,632.24
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,904.57,646.47
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,918.55,651.67
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,935.21,659.08
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,948.35,664.27
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,955.4,665.74
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,958.72,665.06
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,954.89,662.4
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,947.28,657.57
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,934.97,648.6
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,918.98,637.47
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,896.28,623.58
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,870.27,607.63
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,839.86,587.93
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,806.52,566.29
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,768.47,542.4
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,727.91,515.48
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,683.57,485.11
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,637.14,452.47
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,587.26,416.22
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,535.88,377.86
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,481.95,336.67
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,427.93,294.25
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,372.1,249.93
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,311.01,201.02
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,253.39,154.51
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,196.91,111.28
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,140.75,74.98
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,86.75,53.86
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,68.04,49.39
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,66.41,48.29
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,63.88,46.54
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,61.24,44.66
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,57.6,41.88
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,53.88,38.92
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,47.09,33.23
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,40.12,27.16
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,27.8,16.38
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,17.08,1.14
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,58.95,9.52
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,126.09,91.23
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,209.36,161.44
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,294.75,232.06
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,363.3,287.71
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,437.43,345.63
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,512.82,401.46
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,585.43,453.13
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,641.51,491.47
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,697.65,527.92
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,746.42,557.16
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,794.16,584.9
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,827.13,603.33
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,862.54,623.2
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,890.86,638.51
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,916.2,651.84
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,933.48,660.02
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,947.3,666.11
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,954.62,668.22
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,944.97,659.89
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,942.38,658.01
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,936.09,653.88
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,924.45,645.17
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,909.21,634.35
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,887.25,620.38
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,862.09,604.46
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,831.39,584.07
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,798.04,561.98
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,760.99,538.14
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,721.56,511.21
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,677.34,480.48
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,631.47,447.93
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,584.89,414.91
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,533.87,377.77
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,479.95,336.65
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,425.88,294.28
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,370.23,249.78
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,314.95,204.92
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,260.09,163.3
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,219.56,135.14
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,157.5,91.59
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,90.66,57.43
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,79.42,58.65
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,78.04,57.91
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,75.0,55.79
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,71.81,53.51
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,66.8,49.52
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,59.48,43.51
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,51.07,36.48
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,42.48,29.04
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,29.87,17.92
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,17.3,0.0
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,73.5,7.04
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,155.27,112.43
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,230.64,177.43
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,322.39,253.08
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,393.78,310.8
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,470.01,369.99
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,536.9,420.02
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,606.31,470.09
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,661.49,506.77
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,716.53,542.35
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,762.07,570.42
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,810.12,599.64
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,847.05,620.79
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,881.47,640.02
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,899.29,646.88
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,924.46,658.54
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,941.21,666.02
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,954.41,671.34
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,961.43,673.24
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,964.72,672.99
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,961.34,670.51
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,954.13,665.81
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,942.14,657.21
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,926.38,646.37
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,904.31,632.95
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,878.79,617.34
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,847.86,596.94
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,813.87,574.53
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,775.49,550.14
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,734.47,523.01
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,623.57,442.96
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,525.22,371.45
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,523.1,370.62
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,509.35,360.19
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,477.64,335.66
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,429.61,296.16
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,371.99,249.96
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,314.25,202.83
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,255.52,154.98
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,197.59,110.34
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,132.14,67.12
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,76.1,45.57
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,64.05,46.22
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,62.44,45.12
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,59.91,43.35
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,52.58,37.6
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,49.59,35.32
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,46.59,32.92
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,40.62,27.89
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,34.56,22.57
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,25.18,14.13
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,15.62,0.0
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,73.33,0.0
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,155.67,112.77
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,229.4,176.96
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,314.27,247.53
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,390.0,308.77
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,466.75,368.57
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,533.62,418.93
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,602.94,469.38
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,658.72,507.05
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,714.4,543.5
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,758.14,569.8
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,804.84,597.6
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,841.38,618.71
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,875.43,637.9
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,903.72,653.08
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,928.97,666.18
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,933.94,666.2
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,946.87,671.58
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,954.22,673.77
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,957.87,673.77
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,954.39,669.43
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,947.15,662.92
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,933.84,652.76
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,916.92,640.51
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,895.13,626.94
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,870.02,611.28
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,839.65,591.25
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,806.4,569.33
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,768.06,544.95
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,727.26,517.48
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,683.45,487.0
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,637.53,454.32
