Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,587.88,418.04
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,536.75,379.7
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,483.05,338.5
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,428.52,295.47
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,371.84,250.32
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,309.86,200.53
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,251.61,153.33
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,194.41,109.38
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,137.66,72.63
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,83.09,51.45
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,80.66,59.56
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,95.64,71.84
2016,8,10,17,15,497.5,123.0,3.8,36.5,336.0,86.06,64.52
2016,8,10,17,30,480.0,106.0,3.7,36.0,286.0,75.92,56.64
2016,8,10,17,45,442.0,92.5,3.65,36.0,236.5,67.43,49.83
2016,8,10,18,0,404.0,79.0,3.6,36.0,187.0,58.57,42.56
2016,8,10,18,15,341.5,65.0,3.35,35.5,141.5,48.84,34.46
2016,8,10,18,30,279.0,51.0,3.1,35.0,96.0,38.82,25.87
2016,8,10,18,45,139.5,37.0,2.9,34.5,59.5,28.77,16.71
2016,8,10,19,0,0.0,23.0,2.7,34.0,23.0,18.16,0.0
2016,8,10,19,15,0.0,11.5,2.75,33.5,11.5,9.82,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,16.54,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,39.91,24.91
2016,8,11,6,45,38.5,56.0,3.2,27.5,63.5,77.84,56.78
2016,8,11,7,0,67.0,78.0,3.4,28.0,92.0,127.15,97.53
2016,8,11,7,15,83.0,101.5,3.45,28.5,124.5,164.71,128.27
2016,8,11,7,30,99.0,125.0,3.5,29.0,157.0,203.25,159.04
2016,8,11,7,45,191.0,143.5,3.55,30.0,220.0,289.75,227.43
2016,8,11,8,0,283.0,162.0,3.6,31.0,283.0,398.86,310.4
2016,8,11,8,15,499.5,127.5,3.55,31.5,376.0,554.8,428.01
2016,8,11,8,30,716.0,93.0,3.5,32.0,469.0,714.88,540.55
2016,8,11,8,45,741.5,96.0,3.45,32.5,520.5,762.73,569.58
2016,8,11,9,0,767.0,99.0,3.4,33.0,572.0,809.16,597.67
2016,8,11,9,15,783.5,102.0,3.3,33.5,619.0,845.67,618.3
2016,8,11,9,30,800.0,105.0,3.2,34.0,666.0,879.64,636.94
2016,8,11,9,45,813.0,107.5,3.1,35.0,708.0,896.35,642.76
2016,8,11,10,0,826.0,110.0,3.0,36.0,750.0,920.21,653.23
2016,8,11,10,15,835.5,112.0,2.95,36.5,786.0,936.86,660.64
2016,8,11,10,30,845.0,114.0,2.9,37.0,822.0,949.99,665.9
2016,8,11,10,45,850.5,116.0,2.85,37.5,851.0,955.58,666.53
2016,8,11,11,0,856.0,118.0,2.8,38.0,880.0,957.42,665.0
2016,8,11,11,15,861.0,119.0,2.85,38.0,902.0,954.0,662.53
2016,8,11,11,30,866.0,120.0,2.9,38.0,924.0,946.79,657.87
2016,8,11,11,45,684.5,259.5,2.95,38.5,901.5,913.9,634.93
2016,8,11,12,0,503.0,399.0,3.0,39.0,879.0,854.25,590.62
2016,8,11,12,15,680.5,266.0,3.1,39.0,919.5,873.83,608.75
2016,8,11,12,30,858.0,133.0,3.2,39.0,960.0,864.41,604.79
2016,8,11,12,45,636.5,275.0,3.3,39.5,887.5,791.15,553.98
2016,8,11,13,0,415.0,417.0,3.4,40.0,815.0,705.86,492.51
2016,8,11,13,15,627.5,278.5,3.5,39.5,873.0,726.33,512.05
2016,8,11,13,30,840.0,140.0,3.6,39.0,931.0,721.52,513.57
2016,8,11,13,45,829.5,142.5,3.7,39.0,911.0,676.59,482.23
2016,8,11,14,0,819.0,145.0,3.8,39.0,891.0,630.22,449.32
2016,8,11,14,15,812.5,143.5,3.85,39.0,865.0,583.84,415.41
2016,8,11,14,30,806.0,142.0,3.9,39.0,839.0,532.87,377.39
2016,8,11,14,45,793.5,141.5,3.95,39.0,805.5,478.87,336.14
2016,8,11,15,0,781.0,141.0,4.0,39.0,772.0,424.7,293.63
2016,8,11,15,15,768.5,138.5,4.0,38.5,733.0,369.12,249.6
2016,8,11,15,30,756.0,136.0,4.0,38.0,694.0,313.93,205.07
2016,8,11,15,45,741.0,131.5,4.0,38.0,650.0,257.36,159.49
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,195.79,112.55
2016,8,11,16,15,704.5,122.5,3.95,37.5,557.0,140.56,76.78
2016,8,11,16,30,683.0,118.0,3.9,37.0,508.0,87.82,55.74
2016,8,11,16,45,660.5,111.0,3.85,37.0,457.0,75.92,55.78
2016,8,11,17,0,638.0,104.0,3.8,37.0,406.0,73.06,53.7
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.0,70.13,51.65
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,67.08,49.45
2016,8,11,17,45,511.0,82.0,3.4,36.0,247.5,61.84,45.27
2016,8,11,18,0,461.0,73.0,3.3,36.0,195.0,56.41,40.79
2016,8,11,18,15,382.5,61.5,2.95,35.5,146.5,46.6,32.61
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,38.22,25.35
2016,8,11,18,45,193.0,34.0,2.3,34.5,60.0,26.2,14.57
2016,8,11,19,0,82.0,18.0,2.0,34.0,22.0,13.97,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.5,3.05,26.5,26.5,54.98,0.0
2016,8,12,6,30,133.0,39.0,3.2,27.0,53.0,119.47,84.63
2016,8,12,6,45,235.0,54.5,3.35,27.5,97.0,203.54,156.1
2016,8,12,7,0,337.0,70.0,3.5,28.0,141.0,289.57,227.31
2016,8,12,7,15,404.0,81.5,3.55,28.5,192.0,359.77,284.42
2016,8,12,7,30,471.0,93.0,3.6,29.0,243.0,435.81,344.01
2016,8,12,7,45,529.0,98.5,3.65,29.5,297.5,511.04,400.75
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,583.62,453.69
2016,8,12,8,15,620.5,110.0,3.65,31.0,405.0,640.03,491.56
2016,8,12,8,30,654.0,116.0,3.6,32.0,458.0,696.54,527.52
2016,8,12,8,45,683.5,119.0,3.6,33.0,509.0,745.84,557.55
2016,8,12,9,0,713.0,122.0,3.6,34.0,560.0,794.12,586.14
2016,8,12,9,15,731.0,126.0,3.4,34.5,607.0,826.67,603.79
2016,8,12,9,30,749.0,130.0,3.2,35.0,654.0,861.99,622.95
2016,8,12,9,45,763.0,133.0,3.05,36.0,695.5,889.81,635.76
2016,8,12,10,0,777.0,136.0,2.9,37.0,737.0,914.62,646.38
2016,8,12,10,15,787.5,138.5,2.7,37.5,773.0,932.29,653.25
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,946.51,657.86
2016,8,12,10,45,803.0,144.5,2.35,38.5,837.5,952.83,657.96
2016,8,12,11,0,808.0,148.0,2.2,39.0,866.0,955.42,655.87
2016,8,12,11,15,813.5,149.5,2.15,39.0,887.5,952.71,653.0
2016,8,12,11,30,819.0,151.0,2.1,39.0,909.0,946.24,648.02
2016,8,12,11,45,796.0,170.0,2.05,39.5,916.5,926.23,633.59
2016,8,12,12,0,773.0,189.0,2.0,40.0,924.0,902.53,617.18
2016,8,12,12,15,774.5,189.5,2.05,40.0,930.0,881.13,604.51
2016,8,12,12,30,776.0,190.0,2.1,40.0,936.0,856.59,589.85
2016,8,12,12,45,770.0,193.0,2.15,40.0,932.5,824.97,570.73
2016,8,12,13,0,764.0,196.0,2.2,40.0,929.0,790.97,549.16
2016,8,12,13,15,761.0,195.5,2.2,40.0,918.5,754.21,525.13
2016,8,12,13,30,758.0,195.0,2.2,40.0,908.0,715.35,499.3
2016,8,12,13,45,749.5,195.5,2.25,40.0,888.5,671.66,469.99
2016,8,12,14,0,741.0,196.0,2.3,40.0,869.0,627.89,439.88
2016,8,12,14,15,733.5,193.5,2.25,40.0,843.5,578.9,405.15
2016,8,12,14,30,726.0,191.0,2.2,40.0,818.0,529.01,368.92
2016,8,12,14,45,699.0,197.5,2.2,40.0,782.0,476.26,329.92
2016,8,12,15,0,672.0,204.0,2.2,40.0,746.0,425.0,291.09
2016,8,12,15,15,657.0,199.5,2.15,39.5,707.0,371.73,250.42
2016,8,12,15,30,642.0,195.0,2.1,39.0,668.0,319.47,209.79
2016,8,12,15,45,625.5,188.0,2.1,39.0,624.5,266.33,168.41
2016,8,12,16,0,609.0,181.0,2.1,39.0,581.0,214.87,130.16
2016,8,12,16,15,584.0,174.5,2.05,38.5,533.0,164.9,98.5
2016,8,12,16,30,559.0,168.0,2.0,38.0,485.0,117.66,79.19
2016,8,12,16,45,526.5,159.5,1.95,38.0,434.5,106.33,79.57
2016,8,12,17,0,494.0,151.0,1.9,38.0,384.0,102.54,76.88
2016,8,12,17,15,451.5,139.5,1.8,37.5,332.0,96.43,72.46
2016,8,12,17,30,409.0,128.0,1.7,37.0,280.0,90.04,67.7
2016,8,12,17,45,355.5,113.5,1.6,37.0,229.5,81.19,60.68
2016,8,12,18,0,302.0,99.0,1.5,37.0,179.0,73.38,54.31
2016,8,12,18,15,231.0,80.0,1.35,36.0,132.5,59.85,43.24
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,46.03,31.58
2016,8,12,18,45,80.0,38.5,1.05,34.5,51.0,29.91,17.22
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.08,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,20.0,29.35,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,40.0,63.94,42.93
2016,8,13,6,45,123.0,59.5,1.35,26.0,83.5,144.55,110.03
2016,8,13,7,0,205.0,84.0,1.3,26.0,127.0,223.79,175.34
2016,8,13,7,15,115.0,99.0,1.3,26.0,125.0,182.05,142.99
2016,8,13,7,30,25.0,114.0,1.3,26.0,123.0,130.21,100.58
2016,8,13,7,45,12.5,121.5,1.3,26.5,126.0,117.39,89.82
2016,8,13,8,0,0.0,129.0,1.3,27.0,129.0,113.65,86.04
2016,8,13,8,15,14.0,162.5,1.25,27.0,169.5,156.19,119.66
2016,8,13,8,30,28.0,196.0,1.2,27.0,210.0,214.07,164.3
2016,8,13,8,45,102.5,236.5,1.15,27.5,297.5,320.08,245.32
2016,8,13,9,0,177.0,277.0,1.1,28.0,385.0,447.77,337.93
2016,8,13,9,15,175.0,301.5,1.05,28.0,416.5,473.79,353.98
2016,8,13,9,30,173.0,326.0,1.0,28.0,448.0,498.69,369.74
2016,8,13,9,45,112.5,331.0,0.95,28.0,412.0,445.97,329.66
2016,8,13,10,0,52.0,336.0,0.9,28.0,376.0,371.95,274.74
2016,8,13,10,15,58.0,358.5,0.9,28.0,405.0,398.34,293.54
2016,8,13,10,30,64.0,381.0,0.9,28.0,434.0,424.24,311.15
2016,8,13,10,45,98.5,411.5,0.95,28.5,497.0,485.46,353.55
2016,8,13,11,0,133.0,442.0,1.0,29.0,560.0,563.32,405.77
2016,8,13,11,15,168.5,454.5,1.05,29.0,608.0,603.85,433.03
2016,8,13,11,30,204.0,467.0,1.1,29.0,656.0,642.43,459.01
2016,8,13,11,45,187.5,476.0,1.15,29.5,652.0,626.57,446.73
2016,8,13,12,0,171.0,485.0,1.2,30.0,648.0,609.98,434.51
2016,8,13,12,15,133.0,480.5,1.2,30.0,608.0,561.31,400.97
2016,8,13,12,30,95.0,476.0,1.2,30.0,568.0,503.7,361.34
2016,8,13,12,45,56.5,399.0,1.25,30.0,454.0,395.23,286.42
2016,8,13,13,0,18.0,322.0,1.3,30.0,340.0,285.65,208.43
2016,8,13,13,15,17.5,312.5,1.3,29.5,329.5,275.21,201.81
2016,8,13,13,30,17.0,303.0,1.3,29.0,319.0,264.87,194.78
2016,8,13,13,45,66.0,376.5,1.3,29.0,437.0,357.38,262.42
2016,8,13,14,0,115.0,450.0,1.3,29.0,555.0,438.86,319.7
2016,8,13,14,15,106.5,433.5,1.3,29.0,528.5,409.35,298.28
2016,8,13,14,30,98.0,417.0,1.3,29.0,502.0,381.17,278.35
2016,8,13,14,45,52.0,300.0,1.3,29.0,345.0,263.0,193.49
2016,8,13,15,0,6.0,183.0,1.3,29.0,188.0,152.51,112.14
2016,8,13,15,15,10.0,212.5,1.3,28.5,220.5,175.72,130.35
2016,8,13,15,30,14.0,242.0,1.3,28.0,253.0,197.05,146.77
2016,8,13,15,45,7.0,138.5,1.3,28.0,144.0,115.11,84.59
2016,8,13,16,0,0.0,35.0,1.3,28.0,35.0,29.03,17.55
2016,8,13,16,15,0.0,58.0,1.3,28.0,58.0,48.14,32.93
2016,8,13,16,30,0.0,81.0,1.3,28.0,81.0,67.3,48.3
2016,8,13,16,45,11.5,126.0,1.3,28.0,131.5,101.73,79.29
2016,8,13,17,0,23.0,171.0,1.3,28.0,182.0,131.64,104.12
2016,8,13,17,15,18.5,149.5,1.25,27.5,157.5,115.73,91.52
2016,8,13,17,30,14.0,128.0,1.2,27.0,133.0,99.67,78.66
2016,8,13,17,45,7.0,107.0,1.15,27.0,109.5,83.79,65.53
2016,8,13,18,0,0.0,86.0,1.1,27.0,86.0,67.8,52.02
2016,8,13,18,15,0.0,63.5,1.05,26.5,63.5,50.7,37.39
2016,8,13,18,30,0.0,41.0,1.0,26.0,41.0,33.38,22.35
2016,8,13,18,45,0.0,24.5,1.0,26.0,24.5,20.23,10.2
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,6.83,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,4.5,4.6,24.0,4.5,3.69,0.0
2016,8,14,6,30,0.0,9.0,4.7,24.0,9.0,7.39,0.0
2016,8,14,6,45,0.0,18.0,4.85,24.5,18.0,14.81,6.34
2016,8,14,7,0,0.0,27.0,5.0,25.0,27.0,22.25,12.62
2016,8,14,7,15,0.0,37.5,5.15,25.0,37.5,30.96,19.91
2016,8,14,7,30,0.0,48.0,5.3,25.0,48.0,39.69,27.13
2016,8,14,7,45,23.5,105.5,5.45,25.5,115.5,116.73,90.48
2016,8,14,8,0,47.0,163.0,5.6,26.0,183.0,197.37,155.22
2016,8,14,8,15,23.5,124.5,5.75,26.0,134.5,134.81,104.2
2016,8,14,8,30,0.0,86.0,5.9,26.0,86.0,71.46,52.25
2016,8,14,8,45,77.0,181.5,6.05,26.0,228.5,238.5,187.38
2016,8,14,9,0,154.0,277.0,6.2,26.0,371.0,428.24,334.64
2016,8,14,9,15,84.5,256.5,6.15,26.0,308.5,324.43,252.14
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,221.89,170.03
2016,8,14,9,45,46.0,294.5,6.1,26.5,329.5,325.51,249.89
2016,8,14,10,0,77.0,353.0,6.1,27.0,413.0,414.47,316.43
2016,8,14,10,15,43.5,289.5,5.95,27.0,324.0,313.91,239.12
2016,8,14,10,30,10.0,226.0,5.8,27.0,235.0,204.67,154.44
2016,8,14,10,45,9.0,209.0,5.7,27.0,217.5,187.96,141.46
2016,8,14,11,0,8.0,192.0,5.6,27.0,200.0,171.58,128.66
2016,8,14,11,15,94.0,330.0,5.45,27.0,417.0,410.21,311.34
2016,8,14,11,30,180.0,468.0,5.3,27.0,634.0,621.36,464.72
2016,8,14,11,45,302.0,438.0,5.15,27.0,722.5,712.53,530.83
2016,8,14,12,0,424.0,408.0,5.0,27.0,811.0,793.54,588.62
2016,8,14,12,15,246.5,432.0,4.8,27.0,667.0,629.91,468.74
2016,8,14,12,30,69.0,456.0,4.6,27.0,523.0,463.57,344.95
2016,8,14,12,45,86.5,466.5,4.45,27.0,550.0,480.35,357.65
2016,8,14,13,0,104.0,477.0,4.3,27.0,577.0,495.07,368.23
2016,8,14,13,15,60.5,392.5,4.1,27.0,451.0,380.66,284.35
2016,8,14,13,30,17.0,308.0,3.9,27.0,325.0,269.08,201.21
2016,8,14,13,45,24.5,338.5,3.7,27.0,362.0,298.84,223.73
2016,8,14,14,0,32.0,369.0,3.5,27.0,399.0,323.28,241.79
2016,8,14,14,15,59.5,389.5,3.35,27.0,442.5,349.06,260.93
2016,8,14,14,30,87.0,410.0,3.2,27.0,486.0,370.53,276.47
2016,8,14,14,45,104.0,398.0,3.1,27.0,484.5,359.09,267.66
2016,8,14,15,0,121.0,386.0,3.0,27.0,483.0,341.28,253.94
2016,8,14,15,15,124.5,365.5,3.0,27.0,461.0,314.31,233.4
2016,8,14,15,30,128.0,345.0,3.0,27.0,439.0,287.15,212.5
2016,8,14,15,45,68.0,272.0,3.0,27.0,322.0,219.17,163.0
2016,8,14,16,0,8.0,199.0,3.0,27.0,205.0,159.23,119.76
2016,8,14,16,15,66.5,223.5,3.0,26.5,261.5,170.47,127.14
2016,8,14,16,30,125.0,248.0,3.0,26.0,318.0,167.8,127.02
2016,8,14,16,45,105.5,220.5,3.0,26.0,276.0,156.55,125.29
2016,8,14,17,0,86.0,193.0,3.0,26.0,234.0,139.05,111.33
2016,8,14,17,15,80.0,168.5,2.95,25.5,202.5,122.95,98.57
2016,8,14,17,30,74.0,144.0,2.9,25.0,171.0,106.47,85.22
2016,8,14,17,45,63.0,120.0,2.85,24.5,140.0,89.87,71.47
2016,8,14,18,0,52.0,96.0,2.8,24.0,109.0,72.94,57.1
2016,8,14,18,15,35.0,73.0,2.6,23.5,80.5,56.27,42.61
2016,8,14,18,30,18.0,50.0,2.4,23.0,52.0,39.33,27.61
2016,8,14,18,45,9.0,30.0,2.25,23.0,31.0,24.13,13.18
2016,8,14,19,0,0.0,10.0,2.1,23.0,10.0,8.54,0.0
2016,8,14,19,15,0.0,5.0,2.0,23.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.45,22.0,5.5,4.51,0.0
2016,8,15,6,30,0.0,11.0,2.5,22.0,11.0,9.04,1.27
2016,8,15,6,45,0.0,20.5,2.6,22.0,20.5,16.88,8.15
2016,8,15,7,0,0.0,30.0,2.7,22.0,30.0,24.74,14.9
2016,8,15,7,15,0.0,41.0,2.75,22.0,41.0,33.87,22.64
2016,8,15,7,30,0.0,52.0,2.8,22.0,52.0,43.02,30.29
2016,8,15,7,45,0.0,76.5,2.85,22.5,76.5,64.03,47.52
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,86.28,65.46
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,81.69,61.45
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,77.65,57.94
2016,8,15,8,45,0.0,82.0,2.95,23.0,82.0,68.14,50.02
2016,8,15,9,0,0.0,71.0,3.0,23.0,71.0,58.99,42.43
2016,8,15,9,15,2.5,127.5,2.9,23.0,129.5,110.15,83.47
2016,8,15,9,30,5.0,184.0,2.8,23.0,188.0,163.61,125.51
2016,8,15,9,45,16.5,240.0,2.75,23.5,253.0,226.16,173.84
2016,8,15,10,0,28.0,296.0,2.7,24.0,318.0,307.93,235.46
2016,8,15,10,15,20.0,270.5,2.6,24.0,286.5,256.25,195.34
2016,8,15,10,30,12.0,245.0,2.5,24.0,255.0,224.0,170.25
2016,8,15,10,45,10.5,227.0,2.45,24.0,236.0,205.62,155.95
2016,8,15,11,0,9.0,209.0,2.4,24.0,217.0,187.63,141.94
2016,8,15,11,15,8.5,195.5,2.3,24.0,203.5,174.88,131.98
2016,8,15,11,30,8.0,182.0,2.2,24.0,190.0,162.29,122.15
2016,8,15,11,45,4.0,137.0,2.15,24.5,141.0,119.43,88.58
2016,8,15,12,0,0.0,92.0,2.1,25.0,92.0,77.3,55.44
2016,8,15,12,15,9.5,211.5,2.05,25.0,221.0,187.8,141.15
2016,8,15,12,30,19.0,331.0,2.0,25.0,350.0,298.31,223.89
2016,8,15,12,45,10.0,233.0,2.0,25.0,243.0,205.03,153.56
2016,8,15,13,0,1.0,135.0,2.0,25.0,136.0,114.14,84.0
2016,8,15,13,15,0.5,104.5,1.95,25.0,105.0,87.96,63.79
2016,8,15,13,30,0.0,74.0,1.9,25.0,74.0,61.98,43.47
2016,8,15,13,45,5.0,144.0,1.9,25.0,149.0,123.59,91.77
2016,8,15,14,0,10.0,214.0,1.9,25.0,224.0,183.8,138.08
2016,8,15,14,15,5.0,174.0,1.9,25.0,179.0,147.2,109.92
2016,8,15,14,30,0.0,134.0,1.9,25.0,134.0,111.36,82.32
2016,8,15,14,45,7.0,195.0,1.9,25.0,201.0,163.5,122.9
2016,8,15,15,0,14.0,256.0,1.9,25.0,268.0,212.68,160.51
2016,8,15,15,15,15.5,254.0,1.9,24.5,266.5,209.19,158.19
2016,8,15,15,30,17.0,252.0,1.9,24.0,265.0,205.23,155.65
2016,8,15,15,45,11.0,217.5,1.95,24.0,225.5,175.61,133.3
2016,8,15,16,0,5.0,183.0,2.0,24.0,186.0,147.11,111.72
2016,8,15,16,15,2.5,124.5,1.95,24.0,126.0,101.97,76.53
2016,8,15,16,30,0.0,66.0,1.9,24.0,66.0,54.77,38.99
2016,8,15,16,45,4.0,110.5,1.9,24.0,112.5,90.15,71.02
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,120.72,96.91
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,105.72,84.77
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,90.58,72.36
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,74.67,58.89
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,58.6,45.03
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,43.43,31.71
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,28.09,18.11
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,16.09,6.7
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,11.5,2.55,21.0,11.5,9.82,0.0
2016,8,16,6,30,0.0,23.0,2.6,21.0,23.0,19.0,8.84
2016,8,16,6,45,0.0,43.0,2.65,21.5,43.0,38.08,25.46
2016,8,16,7,0,0.0,63.0,2.7,22.0,63.0,56.72,41.29
2016,8,16,7,15,4.0,85.0,2.75,22.0,86.5,79.61,60.58
2016,8,16,7,30,8.0,107.0,2.8,22.0,110.0,102.55,79.63
2016,8,16,7,45,4.0,99.0,2.85,22.5,100.5,88.74,67.91
2016,8,16,8,0,0.0,91.0,2.9,23.0,91.0,76.84,57.73
2016,8,16,8,15,12.5,141.0,2.85,23.0,147.5,133.8,104.11
2016,8,16,8,30,25.0,191.0,2.8,23.0,204.0,192.8,151.04
2016,8,16,8,45,13.5,178.5,2.8,23.5,185.5,168.85,130.8
2016,8,16,9,0,2.0,166.0,2.8,24.0,167.0,145.65,111.39
2016,8,16,9,15,6.0,191.5,2.7,24.0,195.5,172.44,132.26
2016,8,16,9,30,10.0,217.0,2.6,24.0,224.0,199.35,152.88
2016,8,16,9,45,17.5,253.5,2.55,24.5,266.5,240.12,183.71
2016,8,16,10,0,25.0,290.0,2.5,25.0,309.0,280.99,213.99
2016,8,16,10,15,24.5,301.0,2.35,25.0,321.0,289.58,219.7
2016,8,16,10,30,24.0,312.0,2.2,25.0,333.0,298.07,225.44
2016,8,16,10,45,90.5,376.5,2.1,25.5,456.5,443.62,333.19
2016,8,16,11,0,157.0,441.0,2.0,26.0,580.0,587.97,434.18
2016,8,16,11,15,100.0,420.5,1.9,26.0,510.0,488.78,361.56
2016,8,16,11,30,43.0,400.0,1.8,26.0,440.0,409.37,303.21
2016,8,16,11,45,51.5,419.5,1.7,26.5,468.0,431.81,318.72
2016,8,16,12,0,60.0,439.0,1.6,27.0,496.0,453.08,332.64
2016,8,16,12,15,49.5,424.5,1.55,27.0,471.5,424.51,311.77
2016,8,16,12,30,39.0,410.0,1.5,27.0,447.0,396.69,291.69
2016,8,16,12,45,120.0,447.0,1.5,27.0,561.5,501.01,367.2
2016,8,16,13,0,201.0,484.0,1.5,27.0,676.0,586.43,426.61
2016,8,16,13,15,170.0,478.0,1.55,27.0,639.5,542.44,395.27
2016,8,16,13,30,139.0,472.0,1.6,27.0,603.0,500.52,366.05
2016,8,16,13,45,80.5,401.5,1.7,27.0,477.5,388.22,286.6
2016,8,16,14,0,22.0,331.0,1.8,27.0,352.0,286.45,212.71
2016,8,16,14,15,11.0,202.0,1.85,27.0,212.5,173.45,128.85
2016,8,16,14,30,0.0,73.0,1.9,27.0,73.0,60.98,42.44
2016,8,16,14,45,3.5,135.0,2.0,27.0,138.0,113.58,83.65
2016,8,16,15,0,7.0,197.0,2.1,27.0,203.0,163.98,122.5
2016,8,16,15,15,29.5,254.5,2.2,26.5,276.5,209.7,157.33
2016,8,16,15,30,52.0,312.0,2.3,26.0,350.0,250.18,187.69
2016,8,16,15,45,36.0,272.5,2.4,26.0,298.0,212.48,159.63
2016,8,16,16,0,20.0,233.0,2.5,26.0,246.0,185.05,139.69
2016,8,16,16,15,44.5,234.0,2.5,25.5,260.0,174.66,131.61
2016,8,16,16,30,69.0,235.0,2.5,25.0,274.0,166.99,127.39
2016,8,16,16,45,34.5,150.5,2.55,25.0,170.0,114.22,90.73
2016,8,16,17,0,0.0,66.0,2.6,25.0,66.0,54.71,41.05
2016,8,16,17,15,0.0,57.0,2.45,24.5,57.0,47.19,34.92
2016,8,16,17,30,0.0,48.0,2.3,24.0,48.0,39.69,28.66
2016,8,16,17,45,0.0,39.0,2.2,24.0,39.0,32.21,22.25
2016,8,16,18,0,0.0,30.0,2.1,24.0,30.0,24.74,15.76
2016,8,16,18,15,0.0,22.0,1.95,23.5,22.0,18.11,9.94
2016,8,16,18,30,0.0,14.0,1.8,23.0,14.0,11.51,4.08
2016,8,16,18,45,0.0,8.0,1.7,23.0,8.0,6.57,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.71,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,96.0,15.5,2.3,23.0,24.5,51.16,0.0
2016,8,17,6,30,192.0,31.0,2.4,23.0,49.0,148.26,104.36
2016,8,17,6,45,298.0,43.5,2.5,23.5,93.5,225.24,175.14
2016,8,17,7,0,404.0,56.0,2.6,24.0,138.0,319.5,254.17
2016,8,17,7,15,215.0,84.0,2.7,24.0,129.0,238.35,191.12
2016,8,17,7,30,26.0,112.0,2.8,24.0,120.0,129.94,101.47
2016,8,17,7,45,32.5,135.0,2.95,24.5,147.5,158.2,124.27
2016,8,17,8,0,39.0,158.0,3.1,25.0,175.0,186.74,146.6
2016,8,17,8,15,85.5,190.5,3.15,25.0,233.0,258.39,203.81
2016,8,17,8,30,132.0,223.0,3.2,25.0,291.0,349.35,274.35
2016,8,17,8,45,153.5,248.5,3.25,25.5,335.5,397.41,309.56
2016,8,17,9,0,175.0,274.0,3.3,26.0,380.0,445.93,344.53
2016,8,17,9,15,240.0,288.5,3.3,26.0,447.0,522.14,401.13
2016,8,17,9,30,305.0,303.0,3.3,26.0,514.0,619.82,471.37
2016,8,17,9,45,313.5,322.5,3.3,26.5,551.5,650.95,490.76
2016,8,17,10,0,322.0,342.0,3.3,27.0,589.0,680.57,509.2
2016,8,17,10,15,318.5,362.0,3.3,27.0,616.5,697.27,519.25
2016,8,17,10,30,315.0,382.0,3.3,27.0,644.0,711.93,527.97
2016,8,17,10,45,284.5,406.0,3.3,27.5,649.0,702.11,518.13
2016,8,17,11,0,254.0,430.0,3.3,28.0,654.0,690.24,507.18
2016,8,17,11,15,207.5,447.5,3.3,28.0,634.0,637.83,469.28
2016,8,17,11,30,161.0,465.0,3.3,28.0,614.0,602.61,443.11
2016,8,17,11,45,149.0,472.0,3.3,28.5,611.0,589.64,432.59
2016,8,17,12,0,137.0,479.0,3.3,29.0,608.0,576.0,421.59
2016,8,17,12,15,158.0,483.0,3.3,29.0,633.0,588.58,430.7
2016,8,17,12,30,179.0,487.0,3.3,29.0,658.0,598.98,438.11
2016,8,17,12,45,189.5,485.0,3.3,29.0,665.5,592.97,433.93
2016,8,17,13,0,200.0,483.0,3.3,29.0,673.0,585.4,428.73
2016,8,17,13,15,135.5,462.5,3.25,29.0,591.0,503.85,370.15
2016,8,17,13,30,71.0,442.0,3.2,29.0,509.0,423.59,312.05
2016,8,17,13,45,56.5,414.5,3.2,29.0,467.0,382.99,282.98
2016,8,17,14,0,42.0,387.0,3.2,29.0,425.0,344.48,255.05
2016,8,17,14,15,22.5,271.0,3.15,29.0,291.5,235.51,174.83
2016,8,17,14,30,3.0,155.0,3.1,29.0,158.0,130.05,95.36
2016,8,17,14,45,33.5,256.5,3.1,29.0,283.5,221.92,165.28
2016,8,17,15,0,64.0,358.0,3.1,29.0,409.0,303.37,225.38
2016,8,17,15,15,32.0,226.0,3.05,28.5,251.5,189.79,140.99
2016,8,17,15,30,0.0,94.0,3.0,28.0,94.0,78.36,56.3
2016,8,17,15,45,0.0,95.0,2.95,28.0,95.0,79.12,57.15
2016,8,17,16,0,0.0,96.0,2.9,28.0,96.0,79.83,57.89
2016,8,17,16,15,10.5,148.5,2.8,27.5,154.5,120.6,89.97
2016,8,17,16,30,21.0,201.0,2.7,27.0,213.0,154.55,117.27
2016,8,17,16,45,10.5,142.0,2.65,27.0,148.0,112.93,88.97
2016,8,17,17,0,0.0,83.0,2.6,27.0,83.0,68.8,52.54
2016,8,17,17,15,0.0,71.5,2.45,26.5,71.5,59.29,44.86
2016,8,17,17,30,0.0,60.0,2.3,26.0,60.0,49.69,36.93
2016,8,17,17,45,0.0,49.0,2.15,26.0,49.0,40.52,29.15
2016,8,17,18,0,0.0,38.0,2.0,26.0,38.0,31.38,21.27
2016,8,17,18,15,0.0,27.5,1.9,25.5,27.5,22.67,13.69
2016,8,17,18,30,0.0,17.0,1.8,25.0,17.0,13.99,6.06
2016,8,17,18,45,0.0,9.5,1.75,24.5,9.5,7.8,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.5,1.3,23.0,4.5,3.84,0.0
2016,8,18,6,30,0.0,9.0,1.4,23.0,9.0,7.39,0.0
2016,8,18,6,45,0.0,17.0,1.55,23.0,17.0,13.99,5.72
2016,8,18,7,0,0.0,25.0,1.7,23.0,25.0,20.6,11.4
2016,8,18,7,15,0.0,34.5,1.75,23.0,34.5,28.47,18.06
2016,8,18,7,30,0.0,44.0,1.8,23.0,44.0,36.36,24.65
2016,8,18,7,45,0.0,63.5,1.9,23.5,63.5,52.61,37.95
2016,8,18,8,0,0.0,83.0,2.0,24.0,83.0,69.44,51.49
2016,8,18,8,15,10.0,134.0,2.05,24.0,139.0,125.13,96.6
2016,8,18,8,30,20.0,185.0,2.1,24.0,195.0,182.94,142.35
2016,8,18,8,45,47.5,223.5,2.2,24.5,251.5,260.69,202.81
2016,8,18,9,0,75.0,262.0,2.3,25.0,308.0,325.76,251.95
2016,8,18,9,15,180.0,284.5,2.3,25.0,406.0,463.54,356.55
2016,8,18,9,30,285.0,307.0,2.3,25.0,504.0,606.55,460.17
2016,8,18,9,45,260.5,334.0,2.3,25.5,523.0,613.87,461.33
2016,8,18,10,0,236.0,361.0,2.3,26.0,542.0,599.02,448.23
2016,8,18,10,15,208.5,384.0,2.25,26.0,549.5,594.53,443.04
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,588.25,436.62
2016,8,18,10,45,201.0,421.0,2.15,26.5,593.5,617.85,455.86
2016,8,18,11,0,221.0,435.0,2.1,27.0,630.0,646.1,473.64
2016,8,18,11,15,190.5,449.5,2.05,27.0,620.5,624.16,456.6
2016,8,18,11,30,160.0,464.0,2.0,27.0,611.0,601.43,439.44
2016,8,18,11,45,119.5,459.5,1.95,27.0,570.5,550.58,402.83
2016,8,18,12,0,79.0,455.0,1.9,27.0,530.0,486.58,357.0
2016,8,18,12,15,86.0,462.5,1.85,27.0,544.5,493.27,361.87
2016,8,18,12,30,93.0,470.0,1.8,27.0,559.0,498.83,365.53
2016,8,18,12,45,137.5,477.0,1.8,27.0,608.0,543.15,397.21
2016,8,18,13,0,182.0,484.0,1.8,27.0,657.0,572.5,417.94
2016,8,18,13,15,106.5,430.0,1.75,27.0,531.0,455.01,334.38
2016,8,18,13,30,31.0,376.0,1.7,27.0,405.0,340.1,251.33
2016,8,18,13,45,71.5,409.5,1.7,27.0,474.5,389.25,288.04
2016,8,18,14,0,112.0,443.0,1.7,27.0,544.0,432.71,319.16
2016,8,18,14,15,57.0,296.0,1.7,27.0,348.0,275.19,204.73
2016,8,18,14,30,2.0,149.0,1.7,27.0,152.0,124.65,91.67
2016,8,18,14,45,1.0,114.5,1.75,27.0,116.0,95.72,69.69
2016,8,18,15,0,0.0,80.0,1.8,27.0,80.0,66.73,47.2
2016,8,18,15,15,9.5,168.0,1.85,27.0,175.0,140.92,104.98
2016,8,18,15,30,19.0,256.0,1.9,27.0,270.0,208.67,156.61
2016,8,18,15,45,9.5,168.5,1.95,27.0,175.5,138.67,103.35
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,67.37,48.19
2016,8,18,16,15,0.0,56.0,2.0,26.5,56.0,46.46,31.81
2016,8,18,16,30,0.0,31.0,2.0,26.0,31.0,25.65,16.11
2016,8,18,16,45,0.0,31.0,2.05,26.0,31.0,25.63,16.17
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,25.61,16.23
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,22.28,13.5
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,18.96,10.72
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,15.23,7.52
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,11.51,4.28
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.21,1.38
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,18,18,45,0.0,3.0,1.95,24.0,3.0,2.46,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.5,17.0,2.0,23.0,21.5,34.66,0.0
2016,8,19,6,30,101.0,34.0,2.2,23.0,43.0,103.08,69.81
2016,8,19,6,45,205.5,50.5,2.4,23.5,86.0,189.48,146.6
2016,8,19,7,0,310.0,67.0,2.6,24.0,129.0,277.84,220.89
2016,8,19,7,15,381.5,79.0,2.8,24.5,179.5,350.87,281.34
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,430.32,344.75
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,508.36,404.8
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,584.46,461.55
2016,8,19,8,15,289.5,85.5,3.5,26.0,205.0,346.73,276.95
2016,8,19,8,30,0.0,70.0,3.6,26.0,70.0,58.08,41.35
2016,8,19,8,45,361.5,92.0,3.7,26.5,310.5,445.73,354.08
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,805.47,614.14
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,838.72,632.95
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,874.28,655.39
2016,8,19,9,45,460.0,244.0,3.8,27.5,567.5,729.08,548.46
2016,8,19,10,0,160.0,367.0,3.8,28.0,490.0,532.65,399.28
2016,8,19,10,15,215.5,380.0,3.75,28.0,553.5,598.03,447.35
2016,8,19,10,30,271.0,393.0,3.7,28.0,617.0,682.3,506.19
2016,8,19,10,45,300.5,400.5,3.7,28.5,658.0,714.33,526.69
2016,8,19,11,0,330.0,408.0,3.7,29.0,699.0,744.54,545.99
2016,8,19,11,15,371.5,399.5,3.65,29.0,734.5,768.23,562.18
2016,8,19,11,30,413.0,391.0,3.6,29.0,770.0,802.91,585.4
2016,8,19,11,45,342.5,428.0,3.6,29.5,745.0,745.96,543.2
2016,8,19,12,0,272.0,465.0,3.6,30.0,720.0,701.89,509.98
2016,8,19,12,15,256.5,471.5,3.55,30.0,714.0,679.39,493.95
2016,8,19,12,30,241.0,478.0,3.5,30.0,708.0,646.04,470.5
2016,8,19,12,45,203.0,480.5,3.45,30.0,674.0,601.58,438.76
2016,8,19,13,0,165.0,483.0,3.4,30.0,640.0,558.65,407.97
2016,8,19,13,15,182.0,476.5,3.35,30.0,647.0,552.0,403.64
2016,8,19,13,30,199.0,470.0,3.3,30.0,654.0,543.46,397.72
2016,8,19,13,45,195.5,459.5,3.25,30.0,637.5,515.97,378.09
2016,8,19,14,0,192.0,449.0,3.2,30.0,621.0,488.51,358.39
2016,8,19,14,15,172.0,434.5,3.1,29.5,585.0,448.71,330.19
2016,8,19,14,30,152.0,420.0,3.0,29.0,549.0,410.95,303.24
2016,8,19,14,45,274.5,375.0,2.95,29.0,596.5,416.57,306.42
2016,8,19,15,0,397.0,330.0,2.9,29.0,644.0,410.63,299.04
2016,8,19,15,15,564.5,235.5,2.7,29.0,655.5,368.15,261.84
2016,8,19,15,30,732.0,141.0,2.5,29.0,667.0,311.53,210.84
2016,8,19,15,45,662.0,161.0,2.4,29.0,613.0,255.5,166.47
2016,8,19,16,0,592.0,181.0,2.3,29.0,559.0,212.37,134.87
2016,8,19,16,15,622.0,151.5,2.15,28.5,519.0,151.73,91.83
2016,8,19,16,30,652.0,122.0,2.0,28.0,479.0,87.8,67.58
2016,8,19,16,45,628.0,113.5,1.9,28.0,428.0,78.28,60.02
2016,8,19,17,0,604.0,105.0,1.8,28.0,377.0,74.4,57.03
2016,8,19,17,15,561.0,98.0,1.7,27.5,324.0,71.14,54.63
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,67.76,52.05
2016,8,19,17,45,463.0,80.5,1.55,27.0,219.5,61.34,46.67
2016,8,19,18,0,408.0,70.0,1.5,27.0,168.0,52.6,39.14
2016,8,19,18,15,318.5,57.0,1.55,26.5,121.0,43.21,30.91
2016,8,19,18,30,229.0,44.0,1.6,26.0,74.0,33.66,22.21
2016,8,19,18,45,123.0,26.5,1.7,26.0,41.5,20.47,7.65
2016,8,19,19,0,17.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,8.5,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,24.0,4.0,3.41,0.0
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,6.57,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,13.57,5.32
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,20.6,11.31
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,28.89,18.3
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,37.19,25.22
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,41.77,28.88
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,46.36,32.47
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,63.48,46.27
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,81.33,60.47
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,77.94,57.38
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,74.87,54.6
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,96.78,71.81
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,118.96,89.02
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,146.41,110.35
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,174.01,131.57
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,194.22,146.83
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,214.35,161.94
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,204.63,153.92
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,195.12,146.2
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,206.72,154.85
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,218.15,163.31
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,240.02,179.61
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,261.54,195.54
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,336.92,251.32
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,398.85,296.04
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,366.6,272.18
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,335.42,249.39
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,284.35,211.89
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,242.24,180.71
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,192.41,143.38
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,143.58,106.34
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,139.06,103.22
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,134.66,100.12
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,152.28,113.84
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,169.11,126.87
