Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,343.58,256.6
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,310.13,231.94
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,278.51,208.48
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,299.02,221.31
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,302.32,218.92
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,265.2,186.29
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,214.12,143.62
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,172.71,117.92
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,133.24,105.65
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,123.03,97.65
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,112.44,89.2
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,99.29,78.64
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,85.6,67.37
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,70.64,54.62
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,56.23,42.04
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,39.77,27.54
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,23.01,11.33
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,12.38,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,16.82,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,46.33,17.32
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,130.88,98.63
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,207.94,164.37
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,294.95,236.82
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,377.78,304.11
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,349.11,279.64
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,310.46,246.7
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,346.39,273.34
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,381.62,298.49
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,439.29,340.84
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,517.54,396.82
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,698.52,529.72
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,879.05,651.45
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,903.35,663.45
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,931.74,679.44
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,661.74,492.2
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,323.99,240.74
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,682.2,509.33
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,976.8,706.91
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,704.25,518.37
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,380.79,280.7
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,488.14,359.86
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,606.33,442.03
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,765.03,557.62
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,875.79,635.26
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,778.09,565.49
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,675.11,490.92
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,715.31,523.49
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,727.59,535.11
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,681.54,501.91
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,633.91,467.19
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,582.24,428.58
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,529.73,388.33
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,452.65,330.05
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,395.36,287.56
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,359.58,255.55
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,303.04,204.49
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,245.52,157.35
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,189.83,114.34
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,135.21,79.54
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,85.14,65.36
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,81.78,62.89
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,78.23,60.16
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,73.15,56.21
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,65.53,49.99
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,57.03,42.82
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,48.29,35.17
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,35.48,23.8
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,22.37,10.14
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,32.86,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,99.68,39.08
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,187.64,142.93
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,275.71,218.59
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,351.76,281.83
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,434.35,347.44
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,502.36,399.13
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,581.64,456.73
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,642.04,498.08
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,702.71,538.12
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,754.54,570.05
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,805.33,600.48
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,845.73,625.38
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,883.89,648.59
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,914.04,665.05
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,934.57,675.23
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,952.4,685.14
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,966.74,692.93
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,847.09,611.65
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,703.31,509.0
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,848.59,613.86
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,966.81,691.56
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,844.12,606.34
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,706.12,507.23
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,696.6,501.54
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,685.35,493.81
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,764.92,553.79
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,813.1,590.43
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,708.21,514.38
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,606.1,439.93
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,634.7,463.68
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,635.54,465.82
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,583.38,426.83
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,530.33,386.48
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,463.6,335.76
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,408.67,294.01
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,352.88,251.99
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,307.69,218.25
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,197.07,140.3
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,112.24,82.75
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,129.52,96.41
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,142.56,112.41
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,127.1,100.15
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,111.49,87.67
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,95.05,74.45
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,78.47,60.82
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,61.11,46.22
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,43.54,31.13
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,28.25,17.75
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,12.36,2.59
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,6.4,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.46,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.28,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,88.63,68.12
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,189.83,149.59
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,243.17,191.59
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,297.87,233.77
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,304.5,236.69
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,309.87,238.76
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,334.09,255.45
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,357.92,271.48
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,354.55,267.01
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,350.86,262.5
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,411.81,306.51
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,472.2,348.72
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,468.37,343.76
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,464.17,339.07
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,589.46,427.45
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,708.89,507.52
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,814.65,578.98
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,901.45,636.04
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,819.78,579.96
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,733.03,521.4
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,772.44,551.45
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,792.28,567.17
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,678.74,487.62
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,573.77,413.39
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,610.24,442.37
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,623.55,452.89
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,573.99,416.97
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,524.01,380.14
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,471.26,340.32
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,415.92,296.91
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,359.88,252.36
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,305.1,207.91
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,249.08,162.4
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,194.74,120.66
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,142.4,87.56
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,96.24,74.84
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,90.41,70.35
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,84.9,66.01
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,77.95,60.5
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,70.74,54.6
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,60.64,45.91
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,50.23,36.7
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,35.81,23.87
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,20.37,6.81
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,26.21,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,74.4,19.46
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,173.97,132.12
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,262.56,208.42
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,338.93,272.19
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,421.95,338.58
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,493.66,392.94
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,576.61,453.01
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,638.08,496.11
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,699.88,537.84
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,753.77,571.77
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,806.8,604.23
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,846.53,626.51
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,884.01,646.88
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,795.46,582.68
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,685.09,501.21
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,724.63,528.34
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,762.76,552.99
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,889.87,638.85
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,980.51,694.0
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,585.72,432.05
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,137.04,99.34
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,139.91,102.31
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,142.7,104.39
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,424.72,315.58
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,688.25,497.09
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,696.81,501.41
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,707.82,508.96
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,721.6,521.4
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,722.42,524.33
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,676.55,492.36
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,629.06,458.76
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,542.05,396.02
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,469.85,343.71
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,425.93,311.43
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,383.24,279.25
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,283.36,207.26
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,208.42,154.85
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,221.68,158.79
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,215.21,146.88
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,157.46,103.31
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,95.15,73.71
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,90.2,70.1
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,85.59,66.65
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,78.31,60.85
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,70.76,54.64
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,60.62,45.88
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,50.84,37.15
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,34.99,23.07
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,18.84,4.45
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,19.82,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,58.26,9.75
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,143.51,107.5
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,226.37,178.36
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,313.48,250.05
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,395.0,315.34
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,464.79,369.41
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,538.03,424.26
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,599.64,468.39
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,662.29,512.08
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,722.2,552.28
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,774.1,585.96
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,815.93,612.63
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,855.71,637.68
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,887.52,655.85
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,916.57,672.08
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,936.59,683.68
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,953.31,693.25
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,962.36,696.55
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,967.83,697.71
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,965.18,695.2
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,958.85,690.52
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,939.85,676.44
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,926.46,666.24
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,902.98,650.89
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,876.3,633.55
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,772.2,559.93
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,663.41,481.19
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,635.13,462.38
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,605.99,442.25
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,633.7,465.1
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,634.04,466.98
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,526.03,386.61
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,437.43,320.98
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,440.51,321.7
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,415.44,297.8
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,342.64,244.13
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,294.39,211.65
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,252.08,171.47
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,189.26,115.5
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,135.75,81.87
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,89.89,69.42
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,85.96,66.47
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,80.02,61.75
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,73.54,56.6
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,66.84,51.1
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,56.94,42.65
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,46.75,33.67
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,32.44,20.86
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,18.08,2.14
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,38.4,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,109.86,14.27
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,216.05,164.36
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,322.16,256.43
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,404.28,325.53
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,492.77,396.74
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,346.62,279.42
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,121.37,93.37
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,249.72,198.18
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,390.11,307.64
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,423.16,330.48
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,455.27,352.57
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,390.41,300.1
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,302.08,230.01
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,454.69,345.49
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,588.28,442.13
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,584.4,436.85
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,578.92,431.18
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,609.39,451.54
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,638.46,470.53
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,506.14,374.5
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,358.82,265.66
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,379.0,280.72
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,398.23,294.58
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,684.56,509.72
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,889.84,652.07
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,756.37,556.43
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,601.02,441.45
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,691.92,512.36
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,732.46,545.25
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,554.81,413.14
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,388.73,287.85
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,425.49,315.79
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,448.61,331.91
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,384.55,284.35
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,328.87,243.37
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,306.19,225.86
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,280.61,205.43
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,238.28,173.94
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,200.96,147.09
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,175.35,129.67
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,147.77,117.47
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,131.39,104.43
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,114.57,90.84
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,83.44,65.16
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,55.45,41.66
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,48.72,35.79
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,39.85,27.85
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,28.52,17.53
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,17.07,0.0
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,26.72,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,74.85,0.52
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,182.35,137.21
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,279.67,221.58
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,360.82,289.73
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,456.07,366.05
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,532.1,424.96
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,611.32,483.04
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,544.69,428.91
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,451.68,353.51
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,497.2,386.35
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,542.3,417.72
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,730.37,558.56
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,911.66,681.92
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,930.5,690.52
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,957.73,705.92
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,973.43,714.73
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,985.5,721.33
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,991.21,722.45
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,993.08,721.25
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,987.59,716.87
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,978.22,710.14
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,962.58,699.73
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,943.21,686.99
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,917.88,670.13
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,889.14,651.06
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,662.78,490.68
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,415.35,305.17
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,438.81,323.43
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,465.16,342.66
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,470.31,346.88
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,471.52,348.03
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,520.72,386.57
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,528.49,391.39
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,468.64,343.37
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,410.72,296.46
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,352.8,249.9
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,302.54,209.98
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,246.97,162.54
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,183.27,110.75
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,129.77,77.42
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,85.49,65.87
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,82.38,63.56
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,77.5,59.69
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,71.57,54.97
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,65.48,49.95
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,56.15,41.93
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,47.18,33.91
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,31.91,20.08
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,16.71,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,22.19,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,64.72,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,170.28,126.84
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,263.37,207.65
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,344.52,276.25
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,433.51,348.79
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,511.78,409.55
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,588.25,466.72
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,545.48,430.09
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,479.33,375.81
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,400.84,312.49
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,313.83,241.84
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,622.9,480.35
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,896.07,672.59
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,720.11,542.52
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,498.17,374.1
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,589.54,442.27
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,701.71,521.76
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,674.0,498.39
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,624.88,461.2
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,661.86,487.6
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,714.59,523.85
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,718.08,524.7
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,719.41,524.37
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,827.15,604.67
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,886.94,646.75
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,853.18,623.87
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,816.58,599.6
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,720.34,529.44
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,616.04,451.76
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,642.86,474.52
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,635.47,471.03
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,582.82,430.89
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,529.19,389.13
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,471.37,343.18
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,414.51,296.81
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,355.9,248.09
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,298.16,199.54
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,237.61,157.55
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,208.75,144.09
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,148.46,96.45
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,76.48,58.11
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,74.67,56.89
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,72.87,55.58
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,68.23,51.94
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,60.96,45.92
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,52.16,38.37
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,43.2,30.39
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,30.47,18.61
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,17.38,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,26.76,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,133.01,98.12
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,223.1,176.28
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,316.14,253.94
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,406.01,326.9
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,489.89,392.82
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,586.81,465.85
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,650.64,511.61
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,714.89,556.42
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,776.14,596.85
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,836.99,635.99
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,877.41,660.22
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,909.2,678.38
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,942.47,697.42
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,972.73,714.3
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,990.09,724.06
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,1003.77,731.62
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,998.51,725.8
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,1002.91,726.62
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,997.48,722.27
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,988.2,715.64
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,972.69,703.68
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,953.48,689.5
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,928.36,672.97
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,899.85,654.26
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,865.57,630.67
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,828.39,605.15
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,786.82,577.59
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,742.77,547.08
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,694.22,512.1
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,643.98,475.1
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,590.5,434.73
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,536.37,392.76
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,477.72,346.42
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,419.06,298.76
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,358.65,249.2
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,299.12,199.58
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,239.4,150.45
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,176.44,102.3
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,119.5,67.34
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,73.52,55.72
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,71.54,54.43
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,69.55,53.07
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,64.71,49.21
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,59.74,45.09
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,49.46,36.24
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,41.11,28.73
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,27.65,16.2
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,14.19,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.84,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,105.94,76.76
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,198.37,155.99
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,277.81,223.01
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,365.2,294.43
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,461.31,370.12
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,549.21,437.17
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,612.84,483.15
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,677.78,528.19
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,748.68,576.01
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,811.26,616.66
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,852.55,643.0
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,891.64,667.71
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,926.38,687.92
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,951.63,701.62
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,970.17,712.34
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,985.14,720.83
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,994.95,724.62
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,1000.9,726.04
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,996.32,721.93
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,974.27,706.64
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,965.68,699.29
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,952.88,689.26
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,927.6,672.57
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,898.9,653.73
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,864.73,629.99
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,827.55,604.27
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,785.98,576.54
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,741.87,546.22
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,693.21,511.23
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,642.61,474.03
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,588.86,434.32
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,533.86,392.36
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,475.86,346.18
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,415.52,297.0
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,354.89,246.4
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,294.97,195.78
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,234.15,145.51
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,175.29,100.36
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,117.8,65.43
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,65.83,49.36
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,63.16,47.46
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,60.4,45.41
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,56.28,42.12
