Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,52.08,38.61
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,45.15,32.58
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,38.13,26.18
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,24.39,13.34
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,13.66,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,7.26,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,55.81,0.0
2016,9,10,6,45,166.5,35.0,0.7,23.5,58.5,167.27,122.79
2016,9,10,7,0,279.0,53.0,0.7,24.0,97.0,264.69,206.9
2016,9,10,7,15,139.5,40.5,0.75,24.0,62.5,162.83,128.99
2016,9,10,7,30,0.0,28.0,0.8,24.0,28.0,23.08,13.47
2016,9,10,7,45,0.0,35.5,0.9,24.5,35.5,29.3,18.67
2016,9,10,8,0,0.0,43.0,1.0,25.0,43.0,35.54,23.7
2016,9,10,8,15,0.5,95.5,1.1,25.0,95.5,81.72,61.21
2016,9,10,8,30,1.0,148.0,1.2,25.0,148.0,133.03,101.94
2016,9,10,8,45,106.5,199.0,1.35,25.5,259.0,314.61,245.49
2016,9,10,9,0,212.0,250.0,1.5,26.0,370.0,472.59,363.19
2016,9,10,9,15,327.5,247.5,1.65,26.0,451.5,601.15,456.41
2016,9,10,9,30,443.0,245.0,1.8,26.0,533.0,734.96,550.01
2016,9,10,9,45,373.5,285.5,2.0,26.5,539.5,694.59,518.26
2016,9,10,10,0,304.0,326.0,2.2,27.0,546.0,670.61,498.64
2016,9,10,10,15,213.5,353.5,2.3,27.0,512.0,585.91,436.91
2016,9,10,10,30,123.0,381.0,2.4,27.0,478.0,520.26,387.56
2016,9,10,10,45,283.0,359.5,2.5,27.0,593.0,674.6,500.43
2016,9,10,11,0,443.0,338.0,2.6,27.0,708.0,824.27,604.37
2016,9,10,11,15,627.0,244.0,2.7,27.0,782.0,908.71,664.42
2016,9,10,11,30,811.0,150.0,2.8,27.0,856.0,971.5,705.78
2016,9,10,11,45,834.5,137.5,2.9,27.0,873.5,949.52,691.24
2016,9,10,12,0,858.0,125.0,3.0,27.0,891.0,937.61,684.07
2016,9,10,12,15,859.0,125.0,3.05,27.0,895.0,912.74,667.96
2016,9,10,12,30,860.0,125.0,3.1,27.0,899.0,884.54,649.72
2016,9,10,12,45,665.5,245.0,3.15,27.5,842.0,814.51,599.87
2016,9,10,13,0,471.0,365.0,3.2,28.0,785.0,729.63,536.26
2016,9,10,13,15,664.5,242.0,3.25,28.0,825.0,744.83,551.51
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,731.19,545.56
2016,9,10,13,45,853.5,117.5,3.35,28.5,844.0,683.54,509.91
2016,9,10,14,0,849.0,116.0,3.4,29.0,823.0,633.94,472.29
2016,9,10,14,15,711.0,190.5,3.4,29.0,768.0,572.03,424.45
2016,9,10,14,30,573.0,265.0,3.4,29.0,713.0,514.51,379.97
2016,9,10,14,45,453.0,290.5,3.4,29.0,634.5,439.53,323.65
2016,9,10,15,0,333.0,316.0,3.4,29.0,556.0,377.23,277.0
2016,9,10,15,15,270.5,306.0,3.35,28.5,493.0,321.86,235.74
2016,9,10,15,30,208.0,296.0,3.3,28.0,430.0,276.91,202.68
2016,9,10,15,45,172.0,273.0,3.3,28.0,378.0,234.4,170.96
2016,9,10,16,0,136.0,250.0,3.3,28.0,326.0,196.9,143.96
2016,9,10,16,15,408.5,171.0,3.15,27.5,367.5,141.06,94.46
2016,9,10,16,30,681.0,92.0,3.0,27.0,409.0,65.76,49.94
2016,9,10,16,45,635.5,88.0,2.9,27.0,354.5,64.09,48.78
2016,9,10,17,0,590.0,84.0,2.8,27.0,300.0,62.46,47.56
2016,9,10,17,15,535.0,76.5,2.7,26.5,246.5,58.09,44.03
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,53.63,40.27
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,46.38,33.81
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,36.8,25.12
2016,9,10,18,15,182.5,31.0,2.55,25.5,54.0,23.96,12.68
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,11.95,0.0
2016,9,10,18,45,32.0,7.0,2.7,24.5,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,74.59,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,182.05,136.08
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,283.53,227.55
2016,9,11,7,15,397.0,61.5,2.65,20.5,149.5,365.77,297.68
2016,9,11,7,30,479.0,73.0,2.5,21.0,200.0,462.29,375.59
2016,9,11,7,45,533.0,81.5,2.35,22.0,254.0,535.64,431.07
2016,9,11,8,0,587.0,90.0,2.2,23.0,308.0,611.6,484.48
2016,9,11,8,15,625.5,96.5,2.05,23.5,362.0,674.2,526.42
2016,9,11,8,30,664.0,103.0,1.9,24.0,416.0,737.11,566.8
2016,9,11,8,45,690.5,108.5,1.8,25.0,467.5,787.73,596.29
2016,9,11,9,0,717.0,114.0,1.7,26.0,519.0,836.98,623.83
2016,9,11,9,15,737.5,118.0,1.65,26.0,566.5,876.86,647.31
2016,9,11,9,30,758.0,122.0,1.6,26.0,614.0,908.46,665.11
2016,9,11,9,45,773.0,125.5,1.6,26.5,656.0,937.27,680.34
2016,9,11,10,0,788.0,129.0,1.6,27.0,698.0,962.9,693.44
2016,9,11,10,15,799.5,131.5,1.6,27.5,734.0,980.45,701.45
2016,9,11,10,30,811.0,134.0,1.6,28.0,770.0,994.38,707.33
2016,9,11,10,45,819.5,136.0,1.6,28.5,799.0,1000.95,708.76
2016,9,11,11,0,828.0,138.0,1.6,29.0,828.0,1003.66,708.03
2016,9,11,11,15,834.0,139.0,1.6,29.0,849.0,998.86,704.27
2016,9,11,11,30,840.0,140.0,1.6,29.0,870.0,976.66,689.94
2016,9,11,11,45,867.0,125.5,1.65,29.5,888.5,969.69,684.7
2016,9,11,12,0,894.0,111.0,1.7,30.0,907.0,958.19,676.56
2016,9,11,12,15,895.0,111.0,1.7,30.0,911.0,932.52,660.42
2016,9,11,12,30,896.0,111.0,1.7,30.0,915.0,903.35,642.23
2016,9,11,12,45,897.5,109.5,1.75,30.0,911.0,869.85,621.79
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,833.11,599.12
2016,9,11,13,15,896.0,107.5,1.8,30.0,893.5,790.73,572.1
2016,9,11,13,30,893.0,107.0,1.8,30.0,880.0,745.75,542.75
2016,9,11,13,45,890.0,105.0,1.85,30.0,859.0,697.05,509.11
2016,9,11,14,0,887.0,103.0,1.9,30.0,838.0,646.17,472.93
2016,9,11,14,15,880.0,101.5,1.9,30.0,809.0,591.47,432.6
2016,9,11,14,30,873.0,100.0,1.9,30.0,780.0,535.42,389.99
2016,9,11,14,45,854.0,103.0,1.95,30.0,741.5,476.5,344.05
2016,9,11,15,0,835.0,106.0,2.0,30.0,703.0,417.97,296.9
2016,9,11,15,15,821.0,103.5,2.0,30.0,660.5,354.04,244.41
2016,9,11,15,30,807.0,101.0,2.0,30.0,618.0,293.26,193.48
2016,9,11,15,45,790.0,96.5,2.05,30.0,570.0,231.22,142.45
2016,9,11,16,0,773.0,92.0,2.1,30.0,522.0,170.78,96.23
2016,9,11,16,15,747.0,88.0,2.0,29.5,470.0,111.94,60.86
2016,9,11,16,30,721.0,84.0,1.9,29.0,418.0,66.6,50.22
2016,9,11,16,45,687.5,78.5,1.85,29.0,363.5,58.12,43.36
2016,9,11,17,0,654.0,73.0,1.8,29.0,309.0,55.12,40.99
2016,9,11,17,15,601.0,66.5,1.65,28.0,254.0,51.1,37.84
2016,9,11,17,30,548.0,60.0,1.5,27.0,199.0,47.01,34.47
2016,9,11,17,45,466.5,50.5,1.35,26.5,147.5,40.24,28.52
2016,9,11,18,0,385.0,41.0,1.2,26.0,96.0,33.36,22.2
2016,9,11,18,15,245.5,27.0,1.2,25.5,56.0,22.17,10.86
2016,9,11,18,30,106.0,13.0,1.2,25.0,16.0,11.1,0.0
2016,9,11,18,45,53.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,114.0,16.0,0.6,21.0,20.0,71.19,0.0
2016,9,12,6,45,241.5,31.0,0.6,21.5,61.0,204.71,150.36
2016,9,12,7,0,369.0,46.0,0.6,22.0,102.0,315.19,247.28
2016,9,12,7,15,450.5,55.5,0.7,22.5,153.5,400.42,317.4
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,492.15,389.13
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,563.93,441.42
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,638.0,492.68
2016,9,12,8,15,668.5,86.5,1.25,25.5,368.5,699.24,533.92
2016,9,12,8,30,705.0,92.0,1.4,26.0,423.0,760.58,574.16
2016,9,12,8,45,728.5,97.5,1.55,27.0,474.0,809.72,604.02
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,852.24,628.94
2016,9,12,9,15,771.5,106.5,1.7,28.0,572.5,891.52,652.31
2016,9,12,9,30,791.0,110.0,1.7,28.0,620.0,928.19,673.77
2016,9,12,9,45,804.0,113.0,1.7,28.5,662.0,954.91,687.37
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,978.31,698.9
2016,9,12,10,15,827.5,118.0,1.7,29.0,740.0,994.5,707.36
2016,9,12,10,30,838.0,120.0,1.7,29.0,776.0,993.98,705.58
2016,9,12,10,45,846.0,121.5,1.75,29.5,804.5,999.52,707.21
2016,9,12,11,0,854.0,123.0,1.8,30.0,833.0,1001.23,706.53
2016,9,12,11,15,859.0,124.5,1.85,30.0,853.5,996.05,703.17
2016,9,12,11,30,864.0,126.0,1.9,30.0,874.0,987.01,697.6
2016,9,12,11,45,711.5,231.0,1.95,30.5,853.0,947.48,671.66
2016,9,12,12,0,559.0,336.0,2.0,31.0,832.0,879.25,623.17
2016,9,12,12,15,491.5,357.5,2.0,31.0,795.5,815.52,580.92
2016,9,12,12,30,424.0,379.0,2.0,31.0,759.0,752.48,538.47
2016,9,12,12,45,644.0,254.0,2.05,31.0,826.5,805.15,579.1
2016,9,12,13,0,864.0,129.0,2.1,31.0,894.0,823.95,594.06
2016,9,12,13,15,860.5,128.0,2.1,31.0,880.0,781.79,566.5
2016,9,12,13,30,857.0,127.0,2.1,31.0,866.0,737.21,536.56
2016,9,12,13,45,847.0,128.0,2.15,31.0,843.0,687.73,502.13
2016,9,12,14,0,837.0,129.0,2.2,31.0,820.0,636.79,465.74
2016,9,12,14,15,828.5,127.5,2.2,31.0,790.5,585.2,427.55
2016,9,12,14,30,820.0,126.0,2.2,31.0,761.0,529.61,385.39
2016,9,12,14,45,805.0,125.0,2.2,31.0,724.0,470.77,339.58
2016,9,12,15,0,790.0,124.0,2.2,31.0,687.0,412.18,292.57
2016,9,12,15,15,774.0,121.0,2.2,30.5,644.0,352.2,243.89
2016,9,12,15,30,758.0,118.0,2.2,30.0,601.0,293.21,195.14
2016,9,12,15,45,733.5,115.5,2.2,30.0,552.5,229.18,143.17
2016,9,12,16,0,709.0,113.0,2.2,30.0,504.0,171.99,99.9
2016,9,12,16,15,680.0,107.5,2.1,29.5,452.0,115.21,65.71
2016,9,12,16,30,651.0,102.0,2.0,29.0,400.0,72.63,55.26
2016,9,12,16,45,608.0,96.5,1.9,29.0,346.0,70.26,53.53
2016,9,12,17,0,565.0,91.0,1.8,29.0,292.0,67.87,51.68
2016,9,12,17,15,507.5,81.5,1.65,28.5,238.5,62.16,47.06
2016,9,12,17,30,450.0,72.0,1.5,28.0,185.0,56.27,42.09
2016,9,12,17,45,358.0,60.0,1.35,27.5,135.0,45.54,32.79
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,36.73,24.79
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,22.79,10.6
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,21.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,60.0,15.0,0.8,22.0,17.0,43.21,0.0
2016,9,13,6,45,179.5,32.5,0.9,22.5,56.0,173.61,125.83
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,275.96,216.72
2016,9,13,7,15,382.0,62.5,1.2,23.5,145.5,359.57,286.48
2016,9,13,7,30,465.0,75.0,1.4,24.0,196.0,456.65,363.58
2016,9,13,7,45,426.5,98.5,1.6,25.0,230.0,470.9,373.36
2016,9,13,8,0,388.0,122.0,1.8,26.0,264.0,485.11,382.05
2016,9,13,8,15,377.0,147.0,1.75,26.0,303.5,519.16,405.52
2016,9,13,8,30,366.0,172.0,1.7,26.0,343.0,531.09,412.41
2016,9,13,8,45,341.5,201.0,1.7,26.5,375.5,552.08,424.36
2016,9,13,9,0,317.0,230.0,1.7,27.0,408.0,569.63,433.51
2016,9,13,9,15,197.0,258.5,1.6,27.5,372.5,470.86,357.14
2016,9,13,9,30,77.0,287.0,1.5,28.0,337.0,365.02,275.13
2016,9,13,9,45,196.0,303.5,1.45,28.5,441.5,519.85,388.76
2016,9,13,10,0,315.0,320.0,1.4,29.0,546.0,677.64,496.49
2016,9,13,10,15,282.0,346.0,1.3,29.0,556.5,670.78,487.36
2016,9,13,10,30,249.0,372.0,1.2,29.0,567.0,661.56,478.28
2016,9,13,10,45,197.0,391.5,1.15,29.5,549.0,603.32,435.97
2016,9,13,11,0,145.0,411.0,1.1,30.0,531.0,565.37,407.35
2016,9,13,11,15,141.0,422.0,1.1,30.0,541.0,565.93,407.33
2016,9,13,11,30,137.0,433.0,1.1,30.0,551.0,565.57,406.44
2016,9,13,11,45,228.0,427.0,1.1,30.5,627.5,638.52,456.47
2016,9,13,12,0,319.0,421.0,1.1,31.0,704.0,722.78,511.4
2016,9,13,12,15,383.5,395.5,1.15,31.0,736.5,740.92,524.14
2016,9,13,12,30,448.0,370.0,1.2,31.0,769.0,766.01,541.62
2016,9,13,12,45,295.5,407.5,1.25,31.0,670.5,638.0,454.99
2016,9,13,13,0,143.0,445.0,1.3,31.0,572.0,519.93,373.42
2016,9,13,13,15,144.0,438.0,1.4,31.0,564.0,501.47,362.13
2016,9,13,13,30,145.0,431.0,1.5,31.0,556.0,482.57,349.62
2016,9,13,13,45,160.5,419.5,1.6,31.0,554.5,469.22,341.02
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,454.14,330.91
2016,9,13,14,15,502.5,261.5,1.75,31.0,654.0,510.68,373.05
2016,9,13,14,30,829.0,115.0,1.8,31.0,755.0,524.45,380.95
2016,9,13,14,45,699.5,170.5,1.9,31.0,692.5,458.03,330.26
2016,9,13,15,0,570.0,226.0,2.0,31.0,630.0,402.15,287.72
2016,9,13,15,15,448.5,247.5,2.05,30.5,553.0,336.8,239.55
2016,9,13,15,30,327.0,269.0,2.1,30.0,476.0,286.65,203.71
2016,9,13,15,45,238.5,256.5,2.2,30.0,401.0,236.44,168.07
2016,9,13,16,0,150.0,244.0,2.3,30.0,326.0,194.44,140.18
2016,9,13,16,15,85.5,205.0,2.25,29.5,250.5,155.1,114.42
2016,9,13,16,30,21.0,166.0,2.2,29.0,175.0,127.74,100.72
2016,9,13,16,45,15.5,144.5,2.2,29.0,151.0,111.82,88.0
2016,9,13,17,0,10.0,123.0,2.2,29.0,127.0,95.75,74.93
2016,9,13,17,15,5.0,101.0,2.0,28.5,103.0,79.2,61.34
2016,9,13,17,30,0.0,79.0,1.8,28.0,79.0,62.51,47.31
2016,9,13,17,45,0.0,57.0,1.65,27.5,57.0,45.69,32.87
2016,9,13,18,0,0.0,35.0,1.5,27.0,35.0,28.64,18.03
2016,9,13,18,15,0.0,19.5,1.5,26.5,19.5,16.1,5.19
2016,9,13,18,30,0.0,4.0,1.5,26.0,4.0,3.41,0.0
2016,9,13,18,45,0.0,2.0,1.5,26.0,2.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,41.46,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,169.61,121.46
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,269.43,211.21
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,351.64,279.78
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,447.34,355.47
2016,9,14,7,45,511.0,82.0,1.55,25.5,244.5,523.12,412.81
2016,9,14,8,0,570.0,90.0,1.6,26.0,298.0,601.84,468.88
2016,9,14,8,15,608.5,96.5,1.7,26.5,351.0,663.89,511.03
2016,9,14,8,30,647.0,103.0,1.8,27.0,404.0,726.25,552.23
2016,9,14,8,45,671.5,109.5,1.95,27.5,454.0,775.72,583.88
2016,9,14,9,0,696.0,116.0,2.1,28.0,504.0,823.74,614.09
2016,9,14,9,15,717.0,120.0,2.2,28.0,550.5,863.5,639.19
2016,9,14,9,30,738.0,124.0,2.3,28.0,597.0,900.95,662.67
2016,9,14,9,45,751.0,128.5,2.45,28.5,638.0,922.12,674.49
2016,9,14,10,0,764.0,133.0,2.6,29.0,679.0,946.41,688.52
2016,9,14,10,15,775.5,135.5,2.65,29.0,714.0,963.59,698.47
2016,9,14,10,30,787.0,138.0,2.7,29.0,749.0,977.22,706.3
2016,9,14,10,45,546.5,263.0,2.8,29.5,695.0,862.63,627.51
2016,9,14,11,0,306.0,388.0,2.9,30.0,641.0,723.99,527.1
2016,9,14,11,15,208.5,406.5,2.95,30.0,581.0,617.57,452.44
2016,9,14,11,30,111.0,425.0,3.0,30.0,521.0,513.68,377.4
2016,9,14,11,45,115.0,433.0,3.1,30.5,533.5,536.47,392.92
2016,9,14,12,0,119.0,441.0,3.2,31.0,546.0,539.42,394.1
2016,9,14,12,15,208.5,435.0,3.25,31.0,620.0,605.53,442.42
2016,9,14,12,30,298.0,429.0,3.3,31.0,694.0,678.79,494.15
2016,9,14,12,45,285.5,430.0,3.35,31.0,682.0,650.74,474.17
2016,9,14,13,0,273.0,431.0,3.4,31.0,670.0,622.34,454.41
2016,9,14,13,15,158.0,401.0,3.4,31.0,539.0,479.97,352.94
2016,9,14,13,30,43.0,371.0,3.4,31.0,408.0,350.71,258.46
2016,9,14,13,45,85.0,387.0,3.4,31.0,457.5,386.11,285.3
2016,9,14,14,0,127.0,403.0,3.4,31.0,507.0,420.09,310.05
2016,9,14,14,15,110.0,383.0,3.4,31.0,470.5,378.26,279.49
2016,9,14,14,30,93.0,363.0,3.4,31.0,434.0,342.54,253.42
2016,9,14,14,45,162.0,346.0,3.45,31.0,463.0,349.98,258.49
2016,9,14,15,0,231.0,329.0,3.5,31.0,492.0,347.84,255.22
2016,9,14,15,15,254.5,303.0,3.45,30.5,472.0,314.43,229.02
2016,9,14,15,30,278.0,277.0,3.4,30.0,452.0,279.19,200.76
2016,9,14,15,45,490.5,192.5,3.35,30.0,471.0,235.72,158.21
2016,9,14,16,0,703.0,108.0,3.3,30.0,490.0,166.34,96.15
2016,9,14,16,15,674.0,103.0,3.15,29.5,439.0,110.37,62.74
2016,9,14,16,30,645.0,98.0,3.0,29.0,388.0,70.1,53.22
2016,9,14,16,45,612.5,89.5,2.9,29.0,335.5,65.54,49.63
2016,9,14,17,0,580.0,81.0,2.8,29.0,283.0,60.74,45.74
2016,9,14,17,15,522.5,73.0,2.45,28.5,230.0,55.88,41.78
2016,9,14,17,30,465.0,65.0,2.1,28.0,177.0,50.93,37.56
2016,9,14,17,45,385.0,52.5,1.8,27.5,128.5,41.92,29.67
2016,9,14,18,0,305.0,40.0,1.5,27.0,80.0,32.63,21.22
2016,9,14,18,15,152.5,20.0,1.45,26.5,40.0,15.57,3.98
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,21.82,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,113.98,79.32
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,186.68,145.47
2016,9,15,7,15,219.5,79.0,1.4,24.5,127.0,261.96,208.37
2016,9,15,7,30,284.0,101.0,1.3,25.0,174.0,342.82,273.2
2016,9,15,7,45,334.0,118.5,1.2,25.5,225.0,411.46,325.73
2016,9,15,8,0,384.0,136.0,1.1,26.0,276.0,500.7,390.54
2016,9,15,8,15,424.0,149.5,1.1,26.5,327.0,563.89,434.37
2016,9,15,8,30,464.0,163.0,1.1,27.0,378.0,628.32,477.66
2016,9,15,8,45,498.0,172.5,1.1,27.5,427.5,683.33,513.03
2016,9,15,9,0,532.0,182.0,1.1,28.0,477.0,738.17,547.33
2016,9,15,9,15,555.5,190.0,1.2,28.5,522.5,780.49,573.53
2016,9,15,9,30,579.0,198.0,1.3,29.0,568.0,821.25,598.46
2016,9,15,9,45,594.0,206.0,1.45,29.5,608.0,859.18,621.52
2016,9,15,10,0,609.0,214.0,1.6,30.0,648.0,887.27,638.28
2016,9,15,10,15,454.5,286.5,1.7,30.0,619.5,802.24,578.5
2016,9,15,10,30,300.0,359.0,1.8,30.0,591.0,700.75,507.59
2016,9,15,10,45,150.5,253.0,1.95,30.5,370.0,409.66,304.49
2016,9,15,11,0,1.0,147.0,2.1,31.0,149.0,125.75,91.07
2016,9,15,11,15,21.0,258.0,2.15,31.0,276.5,260.35,192.88
2016,9,15,11,30,41.0,369.0,2.2,31.0,404.0,388.09,285.21
2016,9,15,11,45,49.0,386.0,2.3,31.0,428.5,408.39,299.23
2016,9,15,12,0,57.0,403.0,2.4,31.0,453.0,427.63,312.96
2016,9,15,12,15,158.5,420.5,2.45,31.0,560.5,546.47,398.83
2016,9,15,12,30,260.0,438.0,2.5,31.0,668.0,654.37,474.01
2016,9,15,12,45,455.5,347.0,2.55,31.5,747.5,728.94,527.38
2016,9,15,13,0,651.0,256.0,2.6,32.0,827.0,781.79,564.98
2016,9,15,13,15,646.5,254.0,2.6,32.0,813.5,742.41,537.63
2016,9,15,13,30,642.0,252.0,2.6,32.0,800.0,701.36,509.39
2016,9,15,13,45,433.5,325.5,2.6,32.0,691.5,584.32,425.74
2016,9,15,14,0,225.0,399.0,2.6,32.0,583.0,477.48,348.43
2016,9,15,14,15,145.0,372.5,2.6,32.0,489.5,392.49,287.69
2016,9,15,14,30,65.0,346.0,2.6,32.0,396.0,315.22,231.77
2016,9,15,14,45,348.5,271.0,2.65,32.0,517.0,376.67,275.31
2016,9,15,15,0,632.0,196.0,2.7,32.0,638.0,404.09,288.79
2016,9,15,15,15,613.0,190.0,2.7,31.5,596.5,348.72,244.46
2016,9,15,15,30,594.0,184.0,2.7,31.0,555.0,295.16,201.29
2016,9,15,15,45,573.5,174.5,2.75,31.0,509.0,238.87,156.42
2016,9,15,16,0,553.0,165.0,2.8,31.0,463.0,186.61,117.46
2016,9,15,16,15,520.5,155.5,2.65,30.5,413.0,136.14,87.19
2016,9,15,16,30,488.0,146.0,2.5,30.0,363.0,100.34,77.96
2016,9,15,16,45,455.0,131.5,2.45,30.0,312.5,92.15,71.5
2016,9,15,17,0,422.0,117.0,2.4,30.0,262.0,83.56,64.55
2016,9,15,17,15,365.0,102.0,2.1,29.0,210.5,74.01,56.88
2016,9,15,17,30,308.0,87.0,1.8,28.0,159.0,64.13,48.62
2016,9,15,17,45,240.5,66.5,1.55,27.5,113.5,50.5,36.79
2016,9,15,18,0,173.0,46.0,1.3,27.0,68.0,35.39,23.36
2016,9,15,18,15,86.5,23.0,1.25,26.5,34.0,18.15,4.17
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.8,23.0,14.0,41.02,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.5,52.0,170.01,119.18
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,271.13,211.83
2016,9,16,7,15,375.5,59.5,0.9,24.5,139.5,354.46,280.4
2016,9,16,7,30,458.0,72.0,0.7,25.0,189.0,451.61,355.05
2016,9,16,7,45,514.5,80.5,0.5,26.0,242.0,526.38,407.52
2016,9,16,8,0,571.0,89.0,0.3,27.0,295.0,603.92,457.16
2016,9,16,8,15,610.0,96.0,0.4,27.5,348.5,667.07,498.55
2016,9,16,8,30,649.0,103.0,0.5,28.0,402.0,730.56,539.07
2016,9,16,8,45,675.0,109.0,0.6,28.5,452.5,780.8,569.86
2016,9,16,9,0,701.0,115.0,0.7,29.0,503.0,829.66,599.32
2016,9,16,9,15,722.0,119.0,0.7,29.0,549.5,869.46,622.09
2016,9,16,9,30,743.0,123.0,0.7,29.0,596.0,900.58,639.27
2016,9,16,9,45,758.0,126.5,0.7,29.5,637.5,928.91,653.43
2016,9,16,10,0,773.0,130.0,0.7,30.0,679.0,954.07,665.58
2016,9,16,10,15,397.0,205.5,0.7,30.5,488.0,656.59,471.82
2016,9,16,10,30,21.0,281.0,0.7,31.0,297.0,271.44,197.26
2016,9,16,10,45,415.5,211.0,0.7,31.5,551.0,674.83,488.14
2016,9,16,11,0,810.0,141.0,0.7,32.0,805.0,992.45,682.4
2016,9,16,11,15,815.5,142.5,0.7,32.0,825.5,987.44,674.13
2016,9,16,11,30,821.0,144.0,0.7,32.0,846.0,978.59,668.38
2016,9,16,11,45,840.0,134.5,0.75,32.5,861.5,954.86,653.6
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,940.88,644.89
2016,9,16,12,15,532.5,285.0,0.85,33.0,752.0,786.3,547.31
2016,9,16,12,30,206.0,445.0,0.9,33.0,627.0,600.79,422.07
2016,9,16,12,45,532.0,285.0,1.0,33.0,750.0,737.38,521.1
2016,9,16,13,0,858.0,125.0,1.1,33.0,873.0,815.58,575.1
2016,9,16,13,15,854.5,124.5,1.15,33.0,859.5,773.84,548.6
2016,9,16,13,30,851.0,124.0,1.2,33.0,846.0,729.68,520.45
2016,9,16,13,45,847.0,121.5,1.25,33.0,824.5,681.26,488.01
2016,9,16,14,0,843.0,119.0,1.3,33.0,803.0,630.92,453.21
2016,9,16,14,15,834.5,117.5,1.4,33.0,773.5,577.13,415.13
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,522.39,374.84
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,463.56,330.11
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,405.07,284.02
2016,9,16,15,15,778.5,113.0,1.75,33.0,626.0,344.94,235.32
2016,9,16,15,30,763.0,110.0,1.8,33.0,583.0,285.76,186.63
2016,9,16,15,45,743.0,105.5,1.85,33.0,535.5,225.72,138.26
2016,9,16,16,0,723.0,101.0,1.9,33.0,488.0,162.53,91.12
2016,9,16,16,15,694.5,96.0,1.85,32.5,436.0,105.39,57.98
2016,9,16,16,30,666.0,91.0,1.8,32.0,384.0,65.78,48.98
2016,9,16,16,45,626.5,84.5,1.75,31.5,330.5,62.37,46.48
2016,9,16,17,0,587.0,78.0,1.7,31.0,277.0,58.84,43.76
2016,9,16,17,15,527.5,70.0,1.55,30.5,223.5,53.87,39.72
2016,9,16,17,30,468.0,62.0,1.4,30.0,170.0,48.8,35.4
2016,9,16,17,45,380.5,50.0,1.25,29.5,121.5,40.08,27.78
2016,9,16,18,0,293.0,38.0,1.1,29.0,73.0,31.14,19.57
2016,9,16,18,15,146.5,19.0,1.1,28.5,36.5,14.81,0.7
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,54.53,0.0
2016,9,17,6,45,212.5,27.5,1.7,23.5,53.0,187.7,130.63
2016,9,17,7,0,339.0,43.0,2.0,24.0,91.0,298.0,233.77
2016,9,17,7,15,422.5,53.5,1.85,24.5,141.5,384.71,306.25
2016,9,17,7,30,506.0,64.0,1.7,25.0,192.0,478.32,380.12
2016,9,17,7,45,557.5,72.0,1.55,26.0,245.5,550.38,432.04
2016,9,17,8,0,609.0,80.0,1.4,27.0,299.0,624.87,482.21
2016,9,17,8,15,646.5,85.5,1.15,27.5,352.0,686.11,520.19
2016,9,17,8,30,684.0,91.0,0.9,28.0,405.0,747.56,555.83
2016,9,17,8,45,707.5,97.0,0.65,29.0,455.5,796.55,579.65
2016,9,17,9,0,731.0,103.0,0.4,30.0,506.0,838.64,597.29
2016,9,17,9,15,751.0,106.5,0.45,30.5,553.0,877.71,618.9
2016,9,17,9,30,771.0,110.0,0.5,31.0,600.0,914.24,638.73
2016,9,17,9,45,780.5,115.5,0.55,31.5,640.5,939.79,651.76
2016,9,17,10,0,790.0,121.0,0.6,32.0,681.0,961.94,662.9
2016,9,17,10,15,801.5,123.5,0.7,32.0,716.0,979.14,673.58
2016,9,17,10,30,813.0,126.0,0.8,32.0,751.0,992.71,682.26
2016,9,17,10,45,817.0,130.0,0.9,32.5,778.0,996.56,683.91
2016,9,17,11,0,821.0,134.0,1.0,33.0,805.0,996.54,683.46
2016,9,17,11,15,557.5,271.5,1.05,33.0,732.0,866.13,602.0
2016,9,17,11,30,294.0,409.0,1.1,33.0,659.0,715.95,501.4
2016,9,17,11,45,217.0,424.5,1.15,33.0,610.5,627.58,443.79
2016,9,17,12,0,140.0,440.0,1.2,33.0,562.0,559.67,397.43
2016,9,17,12,15,232.5,428.0,1.2,33.0,632.0,621.97,441.58
2016,9,17,12,30,325.0,416.0,1.2,33.0,702.0,691.66,488.21
2016,9,17,12,45,578.0,278.5,1.3,33.0,782.5,772.36,546.45
2016,9,17,13,0,831.0,141.0,1.4,33.0,863.0,816.65,578.98
2016,9,17,13,15,827.5,140.0,1.45,33.0,849.5,774.05,551.92
2016,9,17,13,30,824.0,139.0,1.5,33.0,836.0,729.11,522.31
2016,9,17,13,45,557.0,260.5,1.55,33.5,726.0,612.33,439.25
2016,9,17,14,0,290.0,382.0,1.6,34.0,616.0,508.26,364.37
2016,9,17,14,15,542.0,257.0,1.6,33.5,674.0,529.02,381.27
2016,9,17,14,30,794.0,132.0,1.6,33.0,732.0,519.49,373.55
2016,9,17,14,45,407.5,192.5,1.65,33.0,500.0,342.99,247.62
2016,9,17,15,0,21.0,253.0,1.7,33.0,268.0,212.87,155.85
2016,9,17,15,15,364.5,192.5,1.7,33.0,418.0,268.51,189.74
2016,9,17,15,30,708.0,132.0,1.7,33.0,568.0,283.86,187.08
2016,9,17,15,45,685.0,126.5,1.75,33.0,520.0,225.05,139.94
2016,9,17,16,0,662.0,121.0,1.8,33.0,472.0,168.81,98.44
2016,9,17,16,15,630.5,115.0,1.75,32.5,421.0,114.52,67.11
2016,9,17,16,30,599.0,109.0,1.7,32.0,370.0,78.04,59.06
2016,9,17,16,45,557.0,100.5,1.65,32.0,317.0,73.72,55.74
2016,9,17,17,0,515.0,92.0,1.6,32.0,264.0,69.22,52.16
2016,9,17,17,15,453.5,81.5,1.45,31.0,211.5,60.59,45.2
2016,9,17,17,30,392.0,71.0,1.3,30.0,159.0,53.37,39.18
2016,9,17,17,45,302.5,56.0,1.2,29.5,112.0,42.54,29.75
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,31.47,19.68
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,15.91,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,28.52,0.0
2016,9,18,6,45,139.5,30.5,1.8,24.5,48.0,151.46,102.44
2016,9,18,7,0,242.0,50.0,2.0,25.0,84.0,245.87,191.57
2016,9,18,7,15,325.0,64.5,2.0,25.0,132.5,329.6,262.38
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,421.34,336.68
2016,9,18,7,45,465.5,89.0,2.0,25.5,233.5,494.29,392.82
2016,9,18,8,0,523.0,99.0,2.0,26.0,286.0,578.64,454.36
2016,9,18,8,15,564.0,107.0,2.0,26.5,338.5,643.25,498.56
2016,9,18,8,30,605.0,115.0,2.0,27.0,391.0,708.34,541.61
2016,9,18,8,45,633.5,121.0,2.0,27.5,441.0,759.65,573.76
2016,9,18,9,0,662.0,127.0,2.0,28.0,491.0,809.75,604.37
2016,9,18,9,15,684.0,132.0,1.9,28.5,537.5,850.8,627.35
2016,9,18,9,30,706.0,137.0,1.8,29.0,584.0,889.61,648.34
2016,9,18,9,45,720.0,142.0,1.75,29.5,624.5,917.86,662.65
2016,9,18,10,0,734.0,147.0,1.7,30.0,665.0,943.07,674.94
2016,9,18,10,15,746.0,150.0,1.6,30.0,699.5,960.63,683.07
2016,9,18,10,30,758.0,153.0,1.5,30.0,734.0,966.98,684.26
2016,9,18,10,45,766.0,155.5,1.4,30.5,761.5,973.01,684.06
2016,9,18,11,0,774.0,158.0,1.3,31.0,789.0,975.34,681.64
2016,9,18,11,15,780.0,159.5,1.15,31.0,809.0,970.87,675.75
2016,9,18,11,30,786.0,161.0,1.0,31.0,829.0,962.66,667.68
2016,9,18,11,45,622.5,258.0,0.85,31.5,791.5,890.76,618.13
2016,9,18,12,0,459.0,355.0,0.7,32.0,754.0,806.2,558.21
2016,9,18,12,15,409.5,379.0,0.6,32.0,736.0,750.86,521.79
2016,9,18,12,30,360.0,403.0,0.5,32.0,718.0,710.48,493.96
2016,9,18,12,45,611.5,261.0,0.4,32.0,791.5,785.49,545.72
2016,9,18,13,0,863.0,119.0,0.3,32.0,865.0,813.96,563.82
2016,9,18,13,15,859.5,118.0,0.35,32.0,851.5,771.49,538.24
2016,9,18,13,30,856.0,117.0,0.4,32.0,838.0,726.62,510.86
2016,9,18,13,45,852.0,115.0,0.45,32.0,816.5,678.33,479.56
2016,9,18,14,0,848.0,113.0,0.5,32.0,795.0,628.09,445.88
2016,9,18,14,15,685.5,189.5,0.55,32.0,727.5,555.52,394.78
2016,9,18,14,30,523.0,266.0,0.6,32.0,660.0,489.18,347.82
2016,9,18,14,45,442.0,279.0,0.7,32.0,600.5,425.55,303.04
2016,9,18,15,0,361.0,292.0,0.8,32.0,541.0,369.92,263.3
2016,9,18,15,15,406.5,258.5,0.85,32.0,521.5,331.09,232.65
2016,9,18,15,30,452.0,225.0,0.9,32.0,502.0,285.44,195.61
2016,9,18,15,45,381.0,219.5,0.95,32.0,439.5,234.61,158.78
2016,9,18,16,0,310.0,214.0,1.0,32.0,377.0,190.81,129.38
2016,9,18,16,15,487.5,151.5,1.0,31.5,376.0,130.07,83.37
2016,9,18,16,30,665.0,89.0,1.0,31.0,375.0,64.68,48.24
2016,9,18,16,45,625.0,82.5,1.0,31.0,321.5,61.2,45.61
2016,9,18,17,0,585.0,76.0,1.0,31.0,268.0,57.61,42.73
2016,9,18,17,15,523.5,67.5,0.95,30.5,215.0,52.16,38.27
2016,9,18,17,30,462.0,59.0,0.9,30.0,162.0,46.6,33.5
2016,9,18,17,45,367.5,47.5,0.85,29.5,114.0,38.19,26.11
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,27.92,16.67
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,14.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,53.0,12.0,1.9,24.0,13.0,37.75,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,175.31,117.45
2016,9,19,7,0,328.0,43.0,2.5,25.0,88.0,292.64,228.66
2016,9,19,7,15,417.0,53.0,2.55,25.5,138.5,382.38,304.27
2016,9,19,7,30,506.0,63.0,2.6,26.0,189.0,479.37,382.0
2016,9,19,7,45,568.5,69.5,2.65,27.0,244.0,558.09,440.43
2016,9,19,8,0,631.0,76.0,2.7,28.0,299.0,640.08,498.12
2016,9,19,8,15,668.5,81.0,2.6,28.5,353.0,701.44,538.82
2016,9,19,8,30,706.0,86.0,2.5,29.0,407.0,762.94,578.09
2016,9,19,8,45,733.0,90.0,2.45,30.0,458.5,808.55,604.22
2016,9,19,9,0,760.0,94.0,2.4,31.0,510.0,857.49,631.86
2016,9,19,9,15,779.5,97.5,2.25,31.0,557.0,896.6,653.98
2016,9,19,9,30,799.0,101.0,2.1,31.0,604.0,933.08,673.95
2016,9,19,9,45,813.5,103.5,2.0,31.5,646.0,960.41,686.85
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,984.42,697.52
2016,9,19,10,15,838.5,108.0,1.85,32.5,723.0,987.8,695.92
2016,9,19,10,30,849.0,110.0,1.8,33.0,758.0,999.81,700.01
2016,9,19,10,45,857.5,111.0,1.8,33.5,786.0,1004.89,700.5
2016,9,19,11,0,866.0,112.0,1.8,34.0,814.0,1006.11,698.84
2016,9,19,11,15,870.5,113.0,1.9,34.0,834.0,999.4,695.22
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,988.81,689.37
2016,9,19,11,45,880.5,113.0,2.1,34.0,866.5,973.3,680.56
2016,9,19,12,0,886.0,112.0,2.2,34.0,879.0,953.99,669.42
2016,9,19,12,15,886.5,112.0,2.25,34.0,882.0,927.36,653.22
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,897.3,634.87
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.0,862.21,612.34
2016,9,19,13,0,885.0,111.0,2.5,35.0,873.0,824.09,587.74
2016,9,19,13,15,881.5,110.0,2.55,35.0,859.0,780.73,560.37
2016,9,19,13,30,878.0,109.0,2.6,35.0,845.0,734.89,530.44
2016,9,19,13,45,872.5,108.0,2.7,35.0,822.5,685.45,496.33
2016,9,19,14,0,867.0,107.0,2.8,35.0,800.0,634.12,459.87
2016,9,19,14,15,858.5,105.5,2.85,35.0,769.5,579.02,419.41
2016,9,19,14,30,850.0,104.0,2.9,35.0,739.0,522.83,376.85
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.0,463.82,330.87
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,404.63,283.29
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,340.62,231.52
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,279.94,181.44
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,218.47,131.58
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,159.22,87.57
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,101.61,55.08
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,58.88,43.16
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,55.81,40.9
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,52.68,38.47
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,47.76,34.51
