Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,42.77,30.28
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,35.0,23.41
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,27.12,15.81
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.5,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,45.85,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,187.64,123.8
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,308.48,241.32
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,399.06,317.43
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,496.96,394.91
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,574.33,451.01
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,654.75,506.13
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,716.49,545.97
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,773.84,581.14
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,825.26,609.74
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,875.08,636.13
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,913.58,657.62
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,949.36,677.25
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,964.24,683.7
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,987.23,695.51
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,1003.05,704.27
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,1015.13,710.93
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,1019.2,712.1
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,1019.33,711.04
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,1012.92,706.36
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,1002.55,699.46
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,984.83,687.4
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,963.35,673.17
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,936.79,656.71
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,906.73,638.11
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,870.76,614.49
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,831.77,588.96
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,788.34,561.65
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,742.38,531.84
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,691.89,497.36
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,639.49,460.55
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,583.75,419.79
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,526.9,376.98
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,465.33,329.74
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,405.71,282.61
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,343.97,233.23
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,283.38,183.96
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,222.78,135.39
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,159.36,88.65
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,101.97,56.36
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,65.68,48.75
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,62.18,46.06
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,58.6,43.18
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,53.18,38.84
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,47.67,34.18
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,37.99,25.76
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,26.36,14.96
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,16.43,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,120.42,75.76
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,226.98,175.77
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,311.22,246.0
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,403.17,319.12
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,483.3,379.66
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,568.03,440.71
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,489.08,378.49
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,397.58,306.73
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,616.03,467.73
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,819.18,603.3
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,861.51,626.15
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,901.59,649.0
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,937.56,668.99
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,970.7,687.08
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,980.73,692.21
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,995.35,700.59
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,1006.41,705.44
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,1013.49,707.99
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,1007.83,705.01
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,998.27,699.84
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,974.58,684.58
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,960.59,675.5
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,934.22,659.93
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,904.43,642.19
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,869.98,620.04
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,832.44,595.76
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,788.89,568.22
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,742.89,537.73
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,599.69,435.22
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,464.34,337.0
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,518.62,377.56
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,529.93,383.33
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,469.49,335.94
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,408.81,287.2
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,346.58,236.58
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,285.26,185.94
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,223.48,135.76
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,163.77,91.46
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,99.54,54.27
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,62.68,46.54
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,59.03,43.77
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,55.26,40.8
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,50.03,36.55
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,44.73,32.0
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,35.29,23.7
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,25.62,14.21
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,41.27,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,172.1,107.95
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,285.46,223.98
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,376.62,300.87
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,473.94,378.23
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,547.92,432.24
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,624.19,484.25
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,687.95,526.3
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,751.92,567.01
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,801.99,597.03
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,850.45,625.35
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,890.93,649.17
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,928.96,671.21
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,949.85,682.74
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,974.32,696.74
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,991.09,706.19
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,1004.19,713.53
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,1008.47,714.08
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,1008.86,712.44
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,1002.19,708.03
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,991.66,701.4
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,971.93,688.18
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,948.71,672.87
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,779.12,559.12
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,591.07,426.18
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,727.5,527.17
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,815.21,590.6
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,772.32,561.07
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,727.29,530.11
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,506.12,371.69
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,302.18,220.74
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,434.76,320.39
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,514.74,375.6
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,455.63,329.08
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,399.1,284.09
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,271.23,193.13
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,188.73,139.61
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,199.07,136.93
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,175.09,108.0
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,125.27,85.56
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,118.03,92.41
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,95.62,74.37
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,78.07,60.04
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,67.86,51.55
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,57.33,42.47
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,42.64,29.62
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,27.0,14.73
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,14.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,125.12,73.93
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,242.16,188.77
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,330.71,264.42
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,428.1,343.96
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,521.73,417.25
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,615.55,486.74
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,424.04,337.04
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,147.05,112.64
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,291.83,228.66
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,446.9,346.66
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,364.41,280.89
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,239.01,182.35
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,473.5,362.79
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,692.26,520.44
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,869.09,646.76
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,994.43,728.13
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,999.27,728.08
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,1000.26,726.59
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,899.99,658.6
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,753.13,552.2
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,872.71,639.22
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,939.01,682.39
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,815.15,596.47
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,665.03,486.93
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,510.5,376.24
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,368.06,271.03
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,442.67,326.83
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,498.16,367.27
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,584.87,433.61
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,624.89,463.81
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,569.59,421.42
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,513.45,377.65
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,454.36,330.5
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,395.39,282.1
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,335.16,232.2
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,276.1,182.7
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,215.79,136.85
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,170.92,107.36
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,113.01,69.66
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,65.17,49.06
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,61.29,45.99
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,57.3,42.71
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,51.43,37.78
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,45.46,32.53
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,33.52,22.03
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,23.27,11.39
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,123.03,69.39
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,238.72,185.84
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,326.56,261.71
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,423.28,341.73
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,505.85,406.91
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,587.9,468.3
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,391.18,313.21
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,151.29,116.66
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,288.42,226.89
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,435.03,339.22
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,308.02,238.72
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,149.94,112.89
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,195.85,148.39
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,242.1,183.25
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,654.79,498.73
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,987.56,725.94
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,659.73,495.19
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,255.93,190.4
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,372.08,278.1
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,469.02,348.52
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,597.83,442.87
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,717.78,527.9
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,494.34,367.66
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,272.34,202.19
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,524.6,392.34
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,728.08,536.17
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,735.98,543.47
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,721.61,535.77
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,671.24,499.03
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,619.46,460.59
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,509.92,379.0
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,420.33,312.28
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,418.44,308.63
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,390.49,281.75
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,332.32,233.85
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,275.93,187.01
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,211.87,143.32
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,180.72,129.0
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,134.79,93.13
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,83.78,65.09
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,78.05,60.49
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,72.15,55.59
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,62.42,47.37
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,52.4,38.61
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,38.75,26.48
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,24.05,11.36
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,11.53,0.96
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,23.13,12.87
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,40.99,28.02
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,59.02,43.22
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,79.54,60.14
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,99.74,76.43
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,126.55,98.15
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,153.58,119.7
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,294.38,232.89
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,444.67,347.75
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,482.63,374.12
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,519.98,400.19
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,620.06,471.7
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,699.06,526.17
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,649.52,487.2
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,575.41,431.84
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,802.59,598.33
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,984.42,719.38
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,857.53,630.47
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,711.72,524.68
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,706.63,520.75
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,699.79,514.65
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,660.58,486.32
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,607.9,448.96
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,595.89,440.97
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,593.43,439.19
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,440.83,328.93
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,301.98,225.91
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,379.14,284.5
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,438.08,327.39
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,356.93,267.72
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,281.42,212.13
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,169.3,127.48
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,59.86,42.34
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,98.16,73.15
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,134.15,101.96
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,77.23,56.92
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,17.34,8.56
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,15.26,6.94
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,13.18,5.76
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,11.11,3.99
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,9.04,2.2
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,6.98,0.4
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,4.92,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,2.87,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,6.16,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,12.34,4.35
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,20.6,11.54
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,28.89,18.7
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,38.03,26.48
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,47.19,34.17
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,55.53,41.06
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,63.9,47.88
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,90.84,69.99
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,118.4,92.33
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,131.83,102.95
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,145.27,113.52
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,130.58,101.1
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,116.7,89.48
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,119.16,91.27
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,121.65,93.09
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,179.96,139.41
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,239.01,185.37
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,245.28,189.92
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,251.44,194.51
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,269.56,208.05
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,287.26,221.15
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,243.2,187.0
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,200.63,153.89
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,199.63,153.17
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,198.58,152.38
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,227.98,175.37
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,256.45,197.46
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,213.46,164.16
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,171.88,131.81
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,183.47,141.14
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,194.39,149.88
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,201.46,155.58
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,207.21,160.19
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,199.14,153.79
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,190.51,146.83
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,155.08,119.66
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,119.74,92.47
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,105.31,81.27
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,91.42,73.62
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,77.26,61.62
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,62.97,49.29
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,48.89,37.02
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,34.66,24.4
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,22.3,13.2
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,9.87,0.49
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.12,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,43.03,16.41
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,88.78,67.34
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,140.4,113.03
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,193.02,158.76
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,241.98,200.09
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,292.7,241.63
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,207.06,168.98
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,121.54,95.38
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,139.03,109.34
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,156.65,123.08
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,243.31,192.44
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,316.04,248.79
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,334.94,261.87
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,353.6,274.8
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,380.67,294.56
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,407.18,313.68
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,573.96,438.88
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,737.27,554.35
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,728.49,545.48
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,718.06,536.89
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,601.01,451.82
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,489.42,369.23
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,546.42,411.87
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,582.39,438.16
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,551.55,415.37
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,521.34,393.36
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,484.16,366.21
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,448.5,340.02
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,403.85,307.14
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,369.18,281.37
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,420.68,320.63
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,445.85,337.88
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,401.47,302.81
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,357.13,267.27
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,304.79,226.38
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,257.99,190.0
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,202.04,149.49
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,161.8,122.73
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,136.27,104.18
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,115.58,93.74
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,84.99,67.91
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,57.71,44.52
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,50.63,38.36
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,41.35,30.02
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,30.11,19.66
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,18.67,4.45
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,150.73,63.83
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,301.43,238.39
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,395.13,321.04
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,496.94,404.33
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,574.84,464.29
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,655.78,523.45
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,719.19,566.46
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,778.08,604.43
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,828.99,634.17
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,878.28,661.66
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,916.78,682.32
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,952.56,700.73
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,967.91,706.32
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,991.4,717.36
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,1006.14,722.73
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,1017.13,725.9
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,1020.54,724.5
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,1020.01,720.93
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,1012.99,715.84
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,1002.01,708.55
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,985.3,697.32
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,964.68,683.81
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,936.86,666.49
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,905.53,647.02
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,869.07,624.87
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,829.5,600.5
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,785.48,572.42
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,738.87,541.87
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,687.17,504.61
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,633.53,465.09
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,577.41,423.56
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,520.11,379.73
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,459.51,331.97
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,398.46,282.24
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,335.92,230.5
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,274.1,178.64
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,206.85,123.68
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,145.7,78.27
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,86.19,46.34
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,54.87,41.06
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,51.04,37.94
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,47.13,34.63
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,38.29,27.11
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,33.21,22.56
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,24.93,14.9
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,16.56,1.26
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,163.35,60.27
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,331.44,264.71
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,427.08,351.5
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,530.9,437.96
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,608.69,499.61
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,684.67,556.93
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,748.31,602.44
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,811.66,646.17
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,862.18,678.34
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,910.9,708.57
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,938.93,723.94
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,974.65,744.76
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,1001.37,759.45
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,1024.64,771.82
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,1039.11,778.3
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,1049.65,782.33
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,1053.01,781.75
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,1052.25,778.68
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,1044.82,772.93
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,1033.25,764.65
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,1013.34,749.81
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,989.56,732.58
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,961.33,713.64
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,929.46,692.29
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,892.39,667.39
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,852.1,640.15
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,805.91,608.57
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,757.11,574.49
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,704.78,534.56
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,650.36,492.25
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,592.45,448.01
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,533.25,401.26
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,471.27,350.1
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,409.19,297.4
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,345.03,242.48
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,277.59,184.54
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,212.44,129.7
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,149.39,81.96
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,88.22,48.68
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,56.7,43.19
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,53.27,40.45
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,45.75,34.05
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,40.38,29.38
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,34.96,24.43
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,25.86,15.88
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,16.64,0.0
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
