Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,165.72,49.42
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,338.03,269.68
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,434.61,357.06
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,539.41,443.08
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,617.53,503.89
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,693.38,559.86
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,756.7,602.35
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,819.65,642.3
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,869.8,670.04
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,918.02,694.98
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,956.45,716.45
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,980.65,728.4
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,1006.0,741.23
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,1027.8,751.72
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,1042.09,758.13
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,1052.47,762.26
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,1054.72,760.01
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,1052.87,755.47
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,1044.32,748.46
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,1031.69,739.16
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,1012.87,724.81
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,990.1,708.27
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,961.31,690.38
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,928.9,670.25
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,890.84,645.98
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,849.62,619.52
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,803.89,590.39
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,755.54,558.78
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,702.52,522.47
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,647.53,483.35
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,589.44,440.09
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,530.13,394.26
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,467.91,343.86
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,405.41,291.62
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,341.11,237.68
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,277.63,183.63
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,208.79,126.54
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,146.19,79.57
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,85.53,47.02
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,55.19,42.09
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,51.31,38.86
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,47.36,35.44
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,38.46,27.72
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,33.38,23.05
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,24.22,14.34
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,14.92,0.0
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,5.75,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,11.51,3.67
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,19.36,10.61
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,27.23,17.44
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,35.95,24.86
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,44.69,32.15
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,57.2,42.43
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,70.41,53.09
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,185.0,146.64
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,298.51,234.17
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,321.39,249.88
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,343.95,265.84
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,358.62,275.64
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,372.85,285.11
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,402.76,305.99
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,432.14,326.06
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,458.37,343.71
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,483.77,360.58
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,784.15,575.92
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,998.93,710.49
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,942.22,671.8
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,857.34,615.03
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,622.9,455.79
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,389.74,288.3
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,508.18,376.18
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,612.77,448.19
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,620.16,453.77
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,628.58,460.32
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,641.95,471.93
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,626.07,462.01
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,569.9,420.89
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,512.73,377.65
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,387.67,285.98
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,295.88,220.8
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,241.51,181.08
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,195.26,147.49
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,167.03,126.23
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,140.92,106.68
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,120.39,91.64
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,103.28,82.71
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,91.03,72.52
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,74.83,58.71
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,57.83,44.13
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,40.68,29.07
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,25.5,15.14
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.89,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.12,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,125.55,11.16
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,257.46,200.62
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,350.52,282.47
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,456.95,368.04
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,537.85,428.4
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,621.62,487.05
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,689.22,532.4
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,757.18,576.36
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,810.78,609.13
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,862.96,640.25
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,904.47,665.04
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,943.51,688.08
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,964.31,699.35
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,989.27,713.52
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,1005.92,723.01
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,1018.82,730.39
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,1023.34,731.31
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,1023.93,730.02
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,1017.37,725.92
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,1006.88,719.58
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,989.38,707.58
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,980.19,701.0
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,951.69,682.93
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,919.65,662.81
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,882.06,638.35
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,841.38,611.78
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,795.9,582.57
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,747.91,550.6
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,695.07,513.62
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,640.43,474.21
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,582.85,431.12
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,524.23,385.8
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,462.2,336.65
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,398.98,285.09
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,335.16,232.17
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,272.62,179.6
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,209.75,128.03
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,149.51,83.64
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,85.8,48.56
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,57.54,43.56
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,53.53,40.33
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,49.44,36.88
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,43.09,31.36
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,36.66,25.49
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,25.52,14.82
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,14.1,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,117.95,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,242.34,186.38
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,335.43,268.57
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,441.87,355.01
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,522.33,417.18
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,605.73,478.19
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,673.03,525.49
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,740.77,571.57
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,797.78,608.82
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,853.8,644.57
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,894.72,668.76
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,926.5,686.71
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,954.54,702.16
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,979.28,715.46
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,995.88,724.98
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,1008.77,732.34
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,1015.0,734.73
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,1017.3,734.8
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,1009.72,729.67
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,998.24,722.28
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,873.49,638.03
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,724.75,531.37
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,831.1,610.51
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,897.04,656.2
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,860.76,630.84
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,821.49,604.27
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,776.89,574.68
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,729.99,541.63
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,678.77,505.02
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,625.93,466.22
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,568.79,423.01
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,511.02,378.01
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,451.39,330.36
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,392.19,281.61
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,327.24,227.98
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,266.64,177.18
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,206.1,127.83
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,148.73,85.78
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,93.24,56.22
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,67.38,51.7
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,62.31,47.61
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,57.12,43.22
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,48.67,35.91
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,37.72,26.18
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,25.2,14.11
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,13.66,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,83.93,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,176.0,133.58
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,279.67,224.36
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,379.41,307.87
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,313.46,254.75
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,235.14,189.26
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,229.76,184.09
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,238.84,189.86
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,437.97,348.63
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,608.29,478.0
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,439.48,345.44
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,262.44,203.28
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,355.91,276.08
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,471.71,362.53
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,432.8,331.69
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,415.47,317.28
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,507.6,386.05
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,575.97,436.02
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,788.82,594.49
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,952.6,708.17
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,944.57,699.75
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,931.81,689.59
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,904.63,670.99
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,874.19,650.32
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,838.1,624.58
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,799.26,597.01
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,755.38,566.61
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,709.34,533.03
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,583.87,438.78
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,472.8,354.56
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,500.4,375.8
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,496.22,369.99
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,437.74,322.29
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,379.69,273.92
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,316.65,221.01
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,257.9,171.2
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,198.8,122.69
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,142.61,81.39
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,88.34,52.71
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,63.57,48.28
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,58.77,44.31
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,53.86,40.08
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,46.15,33.44
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,36.15,24.56
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,23.62,12.34
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,11.95,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,103.46,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,213.91,161.31
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,308.01,245.83
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,412.31,332.37
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,501.08,402.38
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,591.69,469.73
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,659.62,517.71
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,728.14,564.34
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,526.06,411.73
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,297.83,230.89
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,436.55,337.86
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,580.05,442.18
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,781.77,587.29
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,969.82,708.68
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,985.71,715.32
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,997.93,721.28
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,1002.67,721.16
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,1003.54,718.8
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,996.01,711.32
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,984.62,701.67
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,959.42,683.97
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,942.58,671.85
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,915.15,654.36
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,884.39,634.81
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,847.77,611.43
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,808.26,586.06
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,764.15,557.46
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,717.7,525.85
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,666.91,489.03
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,614.42,450.11
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,558.72,409.52
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,502.28,366.83
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,441.84,318.97
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,381.5,269.7
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,319.86,218.38
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,259.55,167.83
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,198.89,118.87
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,140.94,77.09
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,79.82,44.5
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,54.58,40.18
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,50.49,36.9
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,46.34,33.42
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,39.89,27.87
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,33.39,21.98
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,22.18,10.66
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,11.1,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,107.69,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,225.16,168.18
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,320.25,254.15
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,429.88,344.21
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,526.22,419.72
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,627.05,494.78
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,693.07,540.52
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,759.54,584.95
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,622.94,483.0
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,437.27,339.12
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,701.92,537.94
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,940.6,696.65
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,970.73,711.05
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,985.77,717.45
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,1000.43,725.29
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,1011.36,730.86
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,1016.85,731.67
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,1018.43,730.21
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,707.79,521.9
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,333.32,245.83
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,690.21,511.94
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,958.5,688.69
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,929.79,667.78
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,897.63,647.17
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,861.13,624.02
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,821.48,598.63
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,686.91,503.74
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,545.33,400.05
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,607.29,448.02
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,621.76,459.36
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,564.64,415.83
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,506.52,370.57
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,445.21,321.62
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,383.06,270.79
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,320.25,218.82
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,258.81,167.46
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,197.63,117.85
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,139.38,75.81
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,82.35,46.77
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,52.61,38.72
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,49.13,35.93
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,45.67,32.99
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,39.19,27.37
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,32.65,21.39
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,21.39,9.49
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,10.24,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,116.67,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,248.29,183.13
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,347.85,272.71
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,456.83,360.26
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,547.72,429.59
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,643.12,499.01
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,701.44,539.82
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,765.19,583.37
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,621.69,479.71
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,421.64,326.36
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,447.91,345.91
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,473.01,363.32
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,743.75,565.1
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,968.58,715.21
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,983.1,722.83
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,993.95,729.95
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,844.15,627.09
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,658.31,489.57
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,581.3,434.41
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,526.1,393.14
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,531.61,397.57
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,535.93,401.03
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,627.69,470.96
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,694.3,521.95
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,759.31,572.73
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,788.0,597.17
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,744.95,567.07
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,699.9,534.91
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,519.22,397.46
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,349.34,265.97
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,349.18,266.78
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,339.84,259.88
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,320.73,244.52
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,298.42,225.99
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,268.25,201.12
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,234.99,173.23
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,191.14,140.22
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,153.72,113.64
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,122.91,92.6
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,101.93,82.24
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,86.14,68.78
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,69.86,54.63
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,53.34,40.19
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,36.39,25.05
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,21.63,9.15
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,5.97,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,91.36,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,248.58,190.47
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,348.29,287.05
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,457.4,380.87
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,539.94,447.49
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,625.81,513.2
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,692.28,561.56
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,759.16,608.26
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,811.65,643.01
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,862.8,675.9
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,730.68,575.89
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,572.67,450.77
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,532.87,417.65
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,512.44,398.15
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,528.61,408.34
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,543.81,417.57
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,805.77,612.35
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,1008.25,746.92
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,1001.11,737.31
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,990.12,727.27
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,972.75,713.7
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,951.64,697.92
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,924.28,679.94
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,893.53,659.77
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,857.15,634.55
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,817.75,607.32
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,772.6,577.23
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,725.13,543.98
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,674.18,506.03
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,621.37,465.82
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,564.38,422.19
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,506.72,376.68
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,445.52,327.16
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,384.82,276.61
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,321.89,223.86
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,260.5,171.91
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,199.01,121.22
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,139.83,77.75
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,78.13,44.81
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,54.27,40.84
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,49.37,36.78
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,44.36,32.44
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,37.37,26.26
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,30.3,19.67
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,14.89,3.71
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,128.43,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,329.2,250.05
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,431.56,353.07
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,537.52,441.88
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,618.85,505.91
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,702.66,568.07
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,669.19,540.14
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,608.73,491.96
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,665.19,531.98
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,721.28,569.84
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,764.76,597.53
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,816.2,630.28
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,938.96,711.44
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,1041.04,774.92
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,1054.89,779.84
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,1064.75,783.18
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,1066.33,781.37
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,1063.75,777.15
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,1054.96,770.69
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,1042.01,761.77
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,1021.31,747.05
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,996.71,729.96
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,966.58,710.75
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,932.85,689.14
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,893.49,663.66
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,850.98,635.89
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,804.39,605.05
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,755.18,571.41
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,700.95,531.7
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,644.94,489.54
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,585.4,444.19
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,524.83,396.37
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,429.17,321.64
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,351.12,261.41
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,320.47,229.85
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,266.31,176.5
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,201.72,122.42
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,140.06,76.82
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,79.68,46.06
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,55.0,42.37
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,46.85,35.4
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,43.18,32.13
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,36.46,25.99
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,29.7,19.45
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,14.57,2.58
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
