Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,110.08,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,289.72,215.85
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,394.61,319.23
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,509.73,413.09
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,593.05,476.15
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,679.58,537.58
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,746.74,580.92
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,808.65,618.36
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,862.62,648.66
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,914.81,676.55
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,954.65,700.06
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,991.6,721.68
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,1019.35,735.98
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,1031.36,740.57
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,1045.71,746.29
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,1056.18,749.71
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,1059.65,749.06
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,1059.01,746.19
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,1050.08,739.97
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,1037.08,731.57
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,1019.38,720.06
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,997.66,706.21
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,968.06,688.03
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,934.87,667.69
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,895.65,642.98
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,853.33,616.13
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,805.75,586.14
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,755.68,553.22
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,701.25,515.25
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,645.06,474.74
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,585.72,431.63
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,525.44,386.1
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,462.33,336.21
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,399.08,284.39
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,331.32,227.92
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,266.77,173.4
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,201.9,120.56
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,139.76,75.55
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,79.77,45.75
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,55.84,42.36
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,46.89,34.8
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,42.44,30.91
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,35.27,24.58
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,28.03,17.76
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,13.77,0.74
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,107.22,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,283.63,206.89
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,388.54,311.98
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,503.75,405.74
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,586.3,469.52
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,672.06,532.21
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,738.43,577.55
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,799.61,617.36
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,851.99,649.06
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,902.61,678.64
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,942.81,700.58
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,980.18,720.37
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,1006.98,733.83
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,1018.31,737.51
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,1033.22,743.81
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,1044.28,747.76
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,1046.63,746.46
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,1044.96,742.94
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,1036.72,737.73
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,1024.44,730.22
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,1005.97,718.14
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,983.57,703.67
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,953.86,684.89
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,920.64,663.91
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,882.19,638.68
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,840.62,611.31
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,793.99,581.58
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,744.88,548.89
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,691.46,511.13
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,636.16,470.86
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,577.52,426.66
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,517.89,380.25
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,454.83,329.83
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,390.29,276.83
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,325.85,223.15
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,262.74,170.09
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,198.8,118.11
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,137.68,74.1
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,78.8,45.15
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,55.79,41.96
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,46.47,34.13
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,41.64,29.93
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,34.88,23.97
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,28.09,17.5
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,13.83,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,85.08,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,235.61,166.91
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,340.22,272.32
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,455.92,369.42
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,545.9,440.43
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,639.68,510.66
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,707.27,558.98
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,775.28,605.86
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,826.54,638.72
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,883.22,674.57
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,922.69,698.19
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,959.41,719.75
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,987.71,735.46
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,1012.62,748.93
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,1015.23,747.39
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,1026.17,751.7
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,1028.5,750.47
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,1026.9,746.93
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,1018.83,739.06
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,1006.81,728.9
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,987.87,714.82
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,965.17,698.52
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,936.07,679.25
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,903.56,657.82
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,866.02,632.07
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,825.47,604.33
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,779.38,573.47
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,730.92,539.67
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,678.22,501.53
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,623.86,461.23
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,565.73,417.12
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,506.82,371.1
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,444.85,321.47
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,383.22,270.7
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,319.77,218.08
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,257.84,166.33
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,195.35,115.98
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,136.1,73.77
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,74.47,42.2
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,52.46,38.79
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,48.17,35.25
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,43.87,31.51
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,36.01,24.58
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,28.03,17.03
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,13.86,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,23.87,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,72.16,46.65
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,132.36,104.15
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,192.47,156.36
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,244.03,199.91
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,296.86,243.04
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,342.3,278.54
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,407.42,327.71
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,296.5,237.09
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,164.32,128.22
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,181.01,141.09
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,197.79,153.43
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,212.02,163.22
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,226.26,172.79
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,452.76,343.63
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,659.95,485.77
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,668.72,486.45
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,675.64,488.24
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,700.66,505.74
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,723.16,521.24
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,847.53,608.35
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,930.14,661.96
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,902.15,645.88
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,870.96,628.54
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,836.16,607.13
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,798.14,583.14
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,704.56,517.81
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,611.09,450.66
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,586.84,434.58
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,556.95,413.17
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,531.17,394.38
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,488.63,361.43
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,426.77,312.09
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,366.31,263.04
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,268.12,191.94
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,203.69,150.33
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,165.23,121.95
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,132.26,98.3
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,109.03,81.69
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,91.05,71.66
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,75.24,58.44
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,59.1,44.62
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,43.15,30.68
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,25.89,15.21
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,13.17,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.4,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,12.36,2.92
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,25.21,14.89
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,39.41,27.05
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,56.06,41.09
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,72.41,54.62
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,38.86,26.74
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.26
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,57.63,41.9
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,110.52,84.43
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,325.52,256.66
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,516.12,399.18
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,377.87,291.54
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,200.91,152.93
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,398.96,305.23
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,557.88,419.82
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,645.61,480.15
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,709.29,523.16
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,788.1,577.03
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,844.69,615.16
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,901.1,652.46
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,922.11,663.87
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,894.94,646.06
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,864.55,626.65
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,829.66,604.28
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,791.87,579.9
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,747.99,551.28
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,706.74,522.37
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,655.68,485.89
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,603.03,447.31
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,546.36,404.68
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,489.14,360.25
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,429.51,312.64
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,370.35,263.97
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,309.3,212.99
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,250.04,163.25
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,186.92,112.63
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,130.74,72.57
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,76.33,45.44
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,55.93,41.9
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,51.07,37.84
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,46.19,33.55
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,37.21,25.6
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,26.41,15.41
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,13.28,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,60.87,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,179.08,115.56
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,286.06,227.03
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,398.79,322.83
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,489.85,397.09
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,582.97,469.28
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,488.98,394.21
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,349.72,280.87
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,305.97,243.26
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,238.84,186.95
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,404.18,317.92
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,574.96,446.35
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,500.99,386.86
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,445.83,341.7
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,283.54,217.73
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,139.93,104.68
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,223.2,169.32
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,330.02,249.65
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,316.41,238.25
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,284.26,213.42
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,661.49,499.89
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,931.89,685.27
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,904.28,664.69
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,873.37,643.88
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,686.96,511.81
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,485.72,361.44
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,506.14,378.24
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,529.87,395.99
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,446.43,333.53
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,380.01,283.42
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,460.66,344.09
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,491.76,363.38
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,430.63,313.56
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,370.46,263.54
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,308.66,211.88
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,248.63,161.47
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,188.92,113.31
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,128.47,70.04
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,73.84,43.12
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,53.84,39.79
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,48.88,35.65
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,43.87,31.27
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,35.21,23.63
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,26.4,14.96
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,13.66,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,54.98,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,166.43,102.35
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,274.93,217.12
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,387.36,313.06
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,485.42,393.84
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,588.76,474.7
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,659.27,527.13
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,730.44,578.22
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,794.92,621.82
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,858.81,663.77
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,893.4,684.28
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,931.89,707.31
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,965.81,727.16
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,996.53,744.67
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,1011.41,750.69
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,1010.4,746.23
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,1016.32,747.47
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,1018.33,746.24
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,1009.62,739.28
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,997.01,729.99
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,980.13,716.93
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,959.33,701.49
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,930.53,681.96
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,898.27,660.21
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,860.52,633.46
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,819.75,604.74
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,773.91,573.5
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,725.69,539.52
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,672.88,500.83
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,618.44,459.97
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,560.08,415.05
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,500.94,368.24
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,439.79,318.58
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,378.69,267.6
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,313.24,212.99
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,251.17,160.79
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,188.6,110.26
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,129.29,68.21
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,72.33,41.01
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,51.86,38.13
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,43.5,31.11
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,39.38,27.48
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,31.72,20.68
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,23.99,12.79
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,12.38,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,51.87,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,158.06,92.05
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,268.54,211.48
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,381.19,307.73
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,480.23,389.57
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,585.27,472.0
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,656.63,525.19
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,728.73,577.06
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,794.89,621.7
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,854.4,660.24
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,895.5,685.66
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,934.0,708.94
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,966.47,728.12
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,995.72,745.02
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,999.12,743.7
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,1010.82,748.29
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,1015.17,748.42
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,1015.64,746.18
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,1007.49,739.59
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,995.43,730.63
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,976.08,715.88
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,953.02,698.86
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,924.03,679.13
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,891.65,657.2
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,853.88,630.32
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,813.18,601.52
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,767.87,570.75
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,720.23,536.89
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,667.57,497.97
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,613.34,456.98
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,556.17,412.63
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,498.23,366.5
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,436.07,316.15
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,374.33,264.85
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,311.39,212.26
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,250.09,160.82
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,188.91,111.48
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,131.03,70.51
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,70.14,39.81
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,49.77,36.38
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,44.98,32.35
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,40.15,28.09
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,32.13,20.97
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,24.03,12.43
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,12.38,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,6.4,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,12.36,1.39
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,29.05,17.54
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,46.88,32.77
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,68.45,50.84
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,89.34,68.06
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,127.2,99.36
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,181.64,143.35
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,206.64,162.3
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,231.57,180.81
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,466.97,366.76
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,689.1,531.67
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,717.21,548.23
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,743.28,564.1
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,877.44,658.08
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,992.56,731.79
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,997.55,731.42
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,998.68,729.44
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,990.54,722.75
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,978.59,713.79
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,955.91,696.8
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,940.88,685.11
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,912.29,665.68
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,880.39,644.18
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,842.44,618.89
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,801.72,591.67
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,718.81,532.47
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,627.94,465.57
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,519.6,386.38
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,427.57,318.0
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,401.93,299.49
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,368.63,274.66
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,331.34,245.84
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,294.19,216.59
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,259.14,188.27
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,222.16,157.93
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,181.12,125.66
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,141.7,96.71
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,103.23,73.19
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,81.55,63.15
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,67.4,51.29
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,52.77,38.74
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,38.27,26.02
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,23.41,11.51
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,12.8,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,23.63,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,67.12,30.22
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,157.81,121.17
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,232.99,185.87
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,297.94,240.26
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,366.07,295.36
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,417.36,335.78
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,469.25,375.59
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,477.07,378.68
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,481.2,378.92
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,541.13,422.78
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,601.34,465.61
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,645.48,495.76
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,688.58,524.76
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,673.37,511.04
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,655.72,496.03
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,694.66,522.85
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,731.51,547.54
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,729.22,544.79
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,725.01,541.02
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,772.92,574.29
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,798.94,592.12
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,766.38,568.5
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,732.63,544.34
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,775.15,577.63
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,784.33,585.47
2016,10,19,13,15,621.5,209.5,3.95,30.0,665.0,678.58,507.72
2016,10,19,13,30,391.0,307.0,3.9,30.0,586.0,560.28,419.49
2016,10,19,13,45,394.5,294.0,3.9,30.0,567.5,525.35,394.33
2016,10,19,14,0,398.0,281.0,3.9,30.0,549.0,489.41,367.55
2016,10,19,14,15,401.5,264.5,3.85,30.0,524.0,449.52,337.23
2016,10,19,14,30,405.0,248.0,3.8,30.0,499.0,408.86,305.64
2016,10,19,14,45,569.0,180.0,3.75,30.0,507.5,395.37,291.93
2016,10,19,15,0,733.0,112.0,3.7,30.0,516.0,359.55,258.23
2016,10,19,15,15,677.0,115.5,3.55,29.5,464.5,296.71,206.83
2016,10,19,15,30,621.0,119.0,3.4,29.0,413.0,239.9,160.62
2016,10,19,15,45,585.0,113.5,3.25,29.0,367.0,185.51,117.24
2016,10,19,16,0,549.0,108.0,3.1,29.0,321.0,135.61,81.93
2016,10,19,16,15,537.5,93.5,2.8,28.5,276.5,83.99,53.94
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,60.84,46.04
2016,10,19,16,45,463.5,68.5,2.2,27.5,182.5,53.81,40.08
2016,10,19,17,0,401.0,58.0,1.9,27.0,133.0,46.61,33.71
2016,10,19,17,15,290.5,44.0,1.8,26.5,89.0,33.86,22.42
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,23.23,10.85
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,12.8,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
