Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,9.5,3.8,21.0,9.5,8.11,0.0
2016,10,20,7,0,0.0,19.0,4.2,21.0,19.0,16.35,2.08
2016,10,20,7,15,22.5,42.0,4.5,21.0,46.0,68.38,49.56
2016,10,20,7,30,45.0,65.0,4.8,21.0,73.0,112.99,88.5
2016,10,20,7,45,71.5,89.0,5.1,21.5,106.5,162.39,130.81
2016,10,20,8,0,98.0,113.0,5.4,22.0,140.0,228.22,185.61
2016,10,20,8,15,122.0,133.0,5.7,22.0,174.0,272.43,222.3
2016,10,20,8,30,146.0,153.0,6.0,22.0,208.0,317.94,259.36
2016,10,20,8,45,73.0,88.0,6.3,22.5,115.5,164.66,132.86
2016,10,20,9,0,0.0,23.0,6.6,23.0,23.0,18.99,10.04
2016,10,20,9,15,17.5,118.5,6.7,23.0,128.0,129.89,101.46
2016,10,20,9,30,35.0,214.0,6.8,23.0,233.0,255.76,202.42
2016,10,20,9,45,49.0,239.5,6.9,23.5,268.0,296.35,233.83
2016,10,20,10,0,63.0,265.0,7.0,24.0,303.0,336.7,264.71
2016,10,20,10,15,65.0,281.0,7.0,24.0,322.0,353.04,276.74
2016,10,20,10,30,67.0,297.0,7.0,24.0,341.0,369.05,288.52
2016,10,20,10,45,188.0,309.5,7.0,24.5,441.0,521.78,407.92
2016,10,20,11,0,309.0,322.0,7.0,25.0,541.0,671.25,520.52
2016,10,20,11,15,286.5,336.0,6.95,25.0,542.5,655.04,506.48
2016,10,20,11,30,264.0,350.0,6.9,25.0,544.0,637.76,492.29
2016,10,20,11,45,372.0,319.0,6.9,25.5,596.5,694.68,535.98
2016,10,20,12,0,480.0,288.0,6.9,26.0,649.0,763.5,586.85
2016,10,20,12,15,322.0,329.5,6.9,26.0,571.5,629.37,484.48
2016,10,20,12,30,164.0,371.0,6.9,26.0,494.0,504.26,387.47
2016,10,20,12,45,511.5,244.0,6.9,26.5,622.5,680.07,525.69
2016,10,20,13,0,859.0,117.0,6.9,27.0,751.0,801.13,617.04
2016,10,20,13,15,854.5,116.0,6.9,27.0,735.0,756.01,584.09
2016,10,20,13,30,850.0,115.0,6.9,27.0,719.0,708.69,548.13
2016,10,20,13,45,518.0,217.0,6.9,27.0,581.0,543.53,420.05
2016,10,20,14,0,186.0,319.0,6.9,27.0,443.0,391.98,301.24
2016,10,20,14,15,123.0,293.0,6.85,26.5,373.5,321.01,247.08
2016,10,20,14,30,60.0,267.0,6.8,26.0,304.0,253.2,194.92
2016,10,20,14,45,135.0,256.0,6.8,26.0,332.0,271.35,208.42
2016,10,20,15,0,210.0,245.0,6.8,26.0,360.0,275.83,209.78
2016,10,20,15,15,481.0,168.0,6.7,25.5,402.0,279.8,204.24
2016,10,20,15,30,752.0,91.0,6.6,25.0,444.0,249.54,167.1
2016,10,20,15,45,732.0,84.5,6.5,25.0,397.0,185.64,113.61
2016,10,20,16,0,712.0,78.0,6.4,25.0,350.0,127.37,70.59
2016,10,20,16,15,670.0,72.0,6.1,24.5,298.0,71.25,42.52
2016,10,20,16,30,628.0,66.0,5.8,24.0,246.0,51.5,38.83
2016,10,20,16,45,572.5,57.0,5.5,23.5,195.0,45.24,33.4
2016,10,20,17,0,517.0,48.0,5.2,23.0,144.0,38.81,27.61
2016,10,20,17,15,404.0,37.0,4.85,22.5,96.0,30.27,19.75
2016,10,20,17,30,291.0,26.0,4.5,22.0,48.0,21.63,9.23
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.0,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,110.99,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,269.43,109.56
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,398.41,320.87
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,526.95,433.53
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,615.51,506.42
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,706.98,577.28
2016,10,21,8,15,774.0,56.0,3.45,15.5,305.0,774.37,626.85
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,841.61,674.15
2016,10,21,8,45,846.5,63.0,3.6,17.0,412.5,884.31,700.94
2016,10,21,9,0,876.0,66.0,3.7,18.0,465.0,934.69,732.47
2016,10,21,9,15,895.5,68.5,3.6,18.5,512.5,972.51,754.44
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,1007.41,773.97
2016,10,21,9,45,930.0,72.5,3.4,19.5,601.5,1033.22,787.0
2016,10,21,10,0,945.0,74.0,3.3,20.0,643.0,1055.42,797.53
2016,10,21,10,15,954.5,75.5,3.2,20.0,677.0,1068.21,803.3
2016,10,21,10,30,964.0,77.0,3.1,20.0,711.0,1076.94,806.57
2016,10,21,10,45,971.0,77.5,3.05,20.5,737.5,1077.74,803.72
2016,10,21,11,0,978.0,78.0,3.0,21.0,764.0,1074.34,798.4
2016,10,21,11,15,982.5,78.5,2.9,21.5,782.5,1064.23,788.44
2016,10,21,11,30,987.0,79.0,2.8,22.0,801.0,1049.91,776.02
2016,10,21,11,45,988.0,80.0,2.75,22.5,810.0,1028.69,759.83
2016,10,21,12,0,989.0,81.0,2.7,23.0,819.0,1003.49,741.3
2016,10,21,12,15,988.5,81.0,2.65,23.0,819.5,971.98,720.19
2016,10,21,12,30,988.0,81.0,2.6,23.0,820.0,936.83,696.76
2016,10,21,12,45,986.0,81.0,2.6,23.5,811.0,896.98,669.28
2016,10,21,13,0,984.0,81.0,2.6,24.0,802.0,853.93,639.61
2016,10,21,13,15,979.5,80.0,2.55,24.0,784.5,804.99,606.66
2016,10,21,13,30,975.0,79.0,2.5,24.0,767.0,753.51,570.99
2016,10,21,13,45,968.0,78.0,2.45,24.0,741.0,698.1,530.02
2016,10,21,14,0,961.0,77.0,2.4,24.0,715.0,640.86,486.61
2016,10,21,14,15,951.0,75.5,2.35,24.0,681.5,579.97,439.21
2016,10,21,14,30,941.0,74.0,2.3,24.0,648.0,518.11,389.55
2016,10,21,14,45,927.5,72.5,2.25,24.0,607.5,454.1,336.65
2016,10,21,15,0,914.0,71.0,2.2,24.0,567.0,390.08,282.14
2016,10,21,15,15,895.0,68.5,2.1,23.5,520.0,323.84,225.27
2016,10,21,15,30,876.0,66.0,2.0,23.0,473.0,258.83,169.12
2016,10,21,15,45,849.0,63.0,1.95,23.0,421.5,193.61,114.97
2016,10,21,16,0,822.0,60.0,1.9,23.0,370.0,126.98,66.25
2016,10,21,16,15,782.0,56.0,1.65,22.5,315.5,66.11,36.92
2016,10,21,16,30,742.0,52.0,1.4,22.0,261.0,45.34,33.84
2016,10,21,16,45,677.5,46.0,1.15,21.5,206.0,40.48,29.6
2016,10,21,17,0,613.0,40.0,0.9,21.0,151.0,35.63,25.14
2016,10,21,17,15,496.5,31.5,0.95,20.0,101.0,28.28,18.28
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,20.96,8.09
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.0,10.0,1.0,10.5,19.5,108.63,0.0
2016,10,22,7,0,328.0,20.0,1.0,11.0,39.0,262.63,83.64
2016,10,22,7,15,457.0,29.5,1.2,11.5,87.5,393.69,313.81
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,522.89,425.9
2016,10,22,7,45,654.5,45.5,1.65,13.0,191.0,610.13,497.04
2016,10,22,8,0,723.0,52.0,1.9,14.0,246.0,700.27,566.37
2016,10,22,8,15,766.0,56.5,2.05,15.0,300.5,768.01,614.88
2016,10,22,8,30,809.0,61.0,2.2,16.0,355.0,835.62,661.1
2016,10,22,8,45,837.0,64.0,2.35,17.0,406.5,886.64,693.79
2016,10,22,9,0,865.0,67.0,2.5,18.0,458.0,925.31,717.03
2016,10,22,9,15,885.0,70.0,2.55,18.5,505.5,963.97,740.29
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,999.75,761.22
2016,10,22,9,45,918.0,75.0,2.65,20.0,594.0,1023.98,772.74
2016,10,22,10,0,931.0,77.0,2.7,21.0,635.0,1044.61,781.91
2016,10,22,10,15,941.0,78.5,2.65,21.5,669.0,1057.74,786.67
2016,10,22,10,30,951.0,80.0,2.6,22.0,703.0,1066.87,789.0
2016,10,22,10,45,957.0,82.0,2.6,22.5,729.0,1068.47,787.18
2016,10,22,11,0,963.0,84.0,2.6,23.0,755.0,1065.87,782.92
2016,10,22,11,15,967.0,84.5,2.6,23.5,773.0,1055.33,773.78
2016,10,22,11,30,971.0,85.0,2.6,24.0,791.0,1040.67,762.27
2016,10,22,11,45,971.5,86.5,2.6,24.5,800.0,1019.77,746.94
2016,10,22,12,0,972.0,88.0,2.6,25.0,809.0,994.95,729.29
2016,10,22,12,15,971.5,88.0,2.6,25.0,809.5,963.81,709.05
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,929.11,686.49
2016,10,22,12,45,967.5,88.5,2.6,25.5,801.0,889.08,659.04
2016,10,22,13,0,964.0,89.0,2.6,26.0,792.0,846.0,629.52
2016,10,22,13,15,959.0,88.0,2.6,26.0,774.5,797.47,597.35
2016,10,22,13,30,954.0,87.0,2.6,26.0,757.0,746.5,562.16
2016,10,22,13,45,946.0,86.5,2.65,26.0,731.0,691.89,522.46
2016,10,22,14,0,938.0,86.0,2.7,26.0,705.0,635.59,480.3
2016,10,22,14,15,927.5,84.5,2.7,26.0,671.5,575.58,433.9
2016,10,22,14,30,917.0,83.0,2.7,26.0,638.0,514.7,385.31
2016,10,22,14,45,900.0,81.5,2.75,26.0,597.0,450.54,332.81
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,386.81,279.04
2016,10,22,15,15,863.0,77.0,2.8,25.5,509.5,319.28,221.7
2016,10,22,15,30,843.0,74.0,2.8,25.0,463.0,254.88,166.48
2016,10,22,15,45,813.0,70.5,2.8,25.0,411.5,190.25,113.22
2016,10,22,16,0,783.0,67.0,2.8,25.0,360.0,128.98,68.99
2016,10,22,16,15,740.0,62.5,2.45,24.0,306.0,70.12,40.72
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,50.09,37.79
2016,10,22,16,45,629.0,51.0,1.8,22.0,197.5,40.97,29.92
2016,10,22,17,0,561.0,44.0,1.5,21.0,143.0,35.87,25.3
2016,10,22,17,15,440.0,33.5,1.5,20.0,94.5,27.55,17.57
2016,10,22,17,30,319.0,23.0,1.5,19.0,46.0,19.17,5.87
2016,10,22,17,45,159.5,11.5,1.55,18.5,23.0,9.82,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,51.0,11.0,1.8,13.5,13.5,40.53,0.0
2016,10,23,7,0,102.0,22.0,2.0,14.0,27.0,123.0,22.59
2016,10,23,7,15,195.5,39.5,2.1,14.5,65.5,230.73,182.47
2016,10,23,7,30,289.0,57.0,2.2,15.0,104.0,328.92,270.68
2016,10,23,7,45,339.0,73.5,2.35,15.5,148.5,399.15,331.08
2016,10,23,8,0,389.0,90.0,2.5,16.0,193.0,472.53,391.34
2016,10,23,8,15,440.5,98.0,2.55,16.0,238.5,538.22,443.63
2016,10,23,8,30,492.0,106.0,2.6,16.0,284.0,605.99,495.21
2016,10,23,8,45,613.5,99.5,2.65,16.5,353.5,731.64,587.33
2016,10,23,9,0,735.0,93.0,2.7,17.0,423.0,851.96,671.18
2016,10,23,9,15,624.0,133.0,2.9,17.5,433.0,806.37,635.58
2016,10,23,9,30,513.0,173.0,3.1,18.0,443.0,743.61,588.32
2016,10,23,9,45,664.5,140.0,3.35,19.0,517.5,869.3,676.9
2016,10,23,10,0,816.0,107.0,3.6,20.0,592.0,977.61,748.76
2016,10,23,10,15,827.5,109.0,3.7,20.5,624.5,992.15,755.49
2016,10,23,10,30,839.0,111.0,3.8,21.0,657.0,1002.98,760.6
2016,10,23,10,45,560.0,216.5,3.95,21.5,587.5,833.87,640.72
2016,10,23,11,0,281.0,322.0,4.1,22.0,518.0,644.13,496.4
2016,10,23,11,15,263.0,334.5,4.1,22.0,521.0,631.09,486.59
2016,10,23,11,30,245.0,347.0,4.1,22.0,524.0,597.25,461.07
2016,10,23,11,45,264.5,348.0,4.15,22.5,541.5,625.04,480.47
2016,10,23,12,0,284.0,349.0,4.2,23.0,559.0,630.96,483.9
2016,10,23,12,15,233.0,356.5,4.15,23.0,529.0,562.28,432.29
2016,10,23,12,30,182.0,364.0,4.1,23.0,499.0,513.51,394.98
2016,10,23,12,45,328.5,321.5,4.1,23.5,561.0,592.52,455.86
2016,10,23,13,0,475.0,279.0,4.1,24.0,623.0,657.9,504.52
2016,10,23,13,15,511.5,258.0,4.05,24.0,621.0,637.86,489.78
2016,10,23,13,30,548.0,237.0,4.0,24.0,619.0,613.37,471.83
2016,10,23,13,45,548.0,227.0,3.95,24.0,597.5,571.2,439.89
2016,10,23,14,0,548.0,217.0,3.9,24.0,576.0,527.86,406.5
2016,10,23,14,15,676.0,162.5,3.8,24.0,583.5,515.85,395.99
2016,10,23,14,30,804.0,108.0,3.7,24.0,591.0,484.72,368.98
2016,10,23,14,45,789.5,104.0,3.6,24.0,552.5,424.69,318.76
2016,10,23,15,0,775.0,100.0,3.5,24.0,514.0,365.15,267.78
2016,10,23,15,15,606.5,129.5,3.15,23.5,436.5,287.75,206.68
2016,10,23,15,30,438.0,159.0,2.8,23.0,359.0,227.46,161.39
2016,10,23,15,45,418.5,144.5,2.5,23.0,318.0,179.99,122.78
2016,10,23,16,0,399.0,130.0,2.2,23.0,277.0,135.08,89.48
2016,10,23,16,15,374.0,112.5,2.05,22.5,234.0,90.58,63.48
2016,10,23,16,30,349.0,95.0,1.9,22.0,191.0,69.3,54.49
2016,10,23,16,45,309.5,77.0,1.75,21.5,148.5,57.16,43.92
2016,10,23,17,0,270.0,59.0,1.6,21.0,106.0,44.55,32.68
2016,10,23,17,15,191.0,41.5,1.6,20.5,69.0,31.73,20.92
2016,10,23,17,30,112.0,24.0,1.6,20.0,32.0,18.57,4.18
2016,10,23,17,45,56.0,12.0,1.6,20.0,16.0,10.24,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,12.5,10.0,0.85,16.5,10.5,16.17,0.0
2016,10,24,7,0,25.0,20.0,0.9,17.0,21.0,47.55,0.0
2016,10,24,7,15,88.5,40.0,1.1,17.5,52.5,141.51,108.18
2016,10,24,7,30,152.0,60.0,1.3,18.0,84.0,215.74,174.36
2016,10,24,7,45,187.5,80.5,1.5,19.0,122.0,273.32,223.24
2016,10,24,8,0,223.0,101.0,1.7,20.0,160.0,332.85,271.82
2016,10,24,8,15,252.0,118.5,1.95,20.5,198.5,383.96,312.6
2016,10,24,8,30,281.0,136.0,2.2,21.0,237.0,436.21,353.02
2016,10,24,8,45,228.0,164.0,2.5,22.0,253.5,427.56,342.82
2016,10,24,9,0,175.0,192.0,2.8,23.0,270.0,394.17,313.93
2016,10,24,9,15,473.0,144.5,2.75,23.5,385.5,664.32,521.98
2016,10,24,9,30,771.0,97.0,2.7,24.0,501.0,908.66,689.48
2016,10,24,9,45,796.0,97.0,2.65,25.0,541.5,940.86,704.07
2016,10,24,10,0,821.0,97.0,2.6,26.0,582.0,969.93,718.19
2016,10,24,10,15,433.0,185.5,2.5,26.0,443.0,680.43,516.52
2016,10,24,10,30,45.0,274.0,2.4,26.0,304.0,321.91,244.99
2016,10,24,10,45,195.5,289.5,2.35,26.5,424.0,507.55,387.04
2016,10,24,11,0,346.0,305.0,2.3,27.0,544.0,689.54,516.19
2016,10,24,11,15,611.0,203.5,2.3,27.0,638.0,856.49,634.47
2016,10,24,11,30,876.0,102.0,2.3,27.0,732.0,967.21,705.35
2016,10,24,11,45,850.0,116.5,2.3,27.5,734.0,948.29,690.17
2016,10,24,12,0,824.0,131.0,2.3,28.0,736.0,915.34,667.3
2016,10,24,12,15,823.5,131.0,2.3,28.0,736.0,887.12,649.01
2016,10,24,12,30,823.0,131.0,2.3,28.0,736.0,855.8,628.62
2016,10,24,12,45,819.5,130.5,2.3,28.5,727.5,818.58,603.06
2016,10,24,13,0,816.0,130.0,2.3,29.0,719.0,778.8,575.78
2016,10,24,13,15,810.0,129.0,2.3,29.0,702.0,734.35,545.43
2016,10,24,13,30,804.0,128.0,2.3,29.0,685.0,687.98,512.52
2016,10,24,13,45,793.0,127.0,2.35,29.0,660.0,636.74,475.64
2016,10,24,14,0,782.0,126.0,2.4,29.0,635.0,584.54,437.04
2016,10,24,14,15,768.5,123.0,2.4,29.0,603.0,528.5,394.38
2016,10,24,14,30,755.0,120.0,2.4,29.0,571.0,471.35,349.64
2016,10,24,14,45,736.5,116.5,2.45,29.0,532.5,412.26,302.28
2016,10,24,15,0,718.0,113.0,2.5,29.0,494.0,354.21,254.41
2016,10,24,15,15,692.5,109.0,2.5,28.5,450.5,295.05,205.37
2016,10,24,15,30,667.0,105.0,2.5,28.0,407.0,238.35,158.14
2016,10,24,15,45,633.5,98.5,2.55,28.0,359.5,181.06,112.19
2016,10,24,16,0,600.0,92.0,2.6,28.0,312.0,127.83,74.3
2016,10,24,16,15,549.0,84.5,2.3,27.5,262.0,77.59,49.11
2016,10,24,16,30,498.0,77.0,2.0,27.0,212.0,59.83,45.35
2016,10,24,16,45,425.5,66.0,1.75,26.5,163.5,52.27,38.84
2016,10,24,17,0,353.0,55.0,1.5,26.0,115.0,42.06,29.82
2016,10,24,17,15,238.0,39.5,1.45,25.0,73.5,30.41,19.28
2016,10,24,17,30,123.0,24.0,1.4,24.0,32.0,18.61,2.42
2016,10,24,17,45,61.5,12.0,1.35,23.5,16.0,10.24,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,7.26,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,15.18,0.0
2016,10,25,7,15,41.5,38.0,1.4,17.5,44.5,91.32,67.49
2016,10,25,7,30,83.0,59.0,1.5,18.0,72.0,148.61,118.81
2016,10,25,7,45,109.5,81.0,1.65,18.5,105.5,197.77,161.21
2016,10,25,8,0,136.0,103.0,1.8,19.0,139.0,247.91,203.24
2016,10,25,8,15,155.5,124.0,1.95,19.5,173.0,291.52,238.59
2016,10,25,8,30,175.0,145.0,2.1,20.0,207.0,335.72,273.38
2016,10,25,8,45,164.0,168.0,2.25,20.5,233.0,354.89,286.74
2016,10,25,9,0,153.0,191.0,2.4,21.0,259.0,372.51,298.66
2016,10,25,9,15,119.0,209.5,2.45,21.5,266.0,360.44,286.6
2016,10,25,9,30,85.0,228.0,2.5,22.0,273.0,325.72,257.38
2016,10,25,9,45,102.5,249.5,2.55,22.5,307.5,365.16,287.12
2016,10,25,10,0,120.0,271.0,2.6,23.0,342.0,425.94,331.92
2016,10,25,10,15,241.5,272.5,2.65,23.0,425.0,544.95,423.18
2016,10,25,10,30,363.0,274.0,2.7,23.0,508.0,685.98,526.3
2016,10,25,10,45,377.5,282.0,2.75,23.5,534.0,703.1,535.9
2016,10,25,11,0,392.0,290.0,2.8,24.0,560.0,718.2,544.94
2016,10,25,11,15,396.5,297.0,2.85,24.0,576.0,720.16,545.7
2016,10,25,11,30,401.0,304.0,2.9,24.0,592.0,720.07,545.18
2016,10,25,11,45,400.0,309.0,2.95,24.5,598.5,710.56,537.04
2016,10,25,12,0,399.0,314.0,3.0,25.0,605.0,699.26,527.77
2016,10,25,12,15,377.0,320.5,3.0,25.0,596.0,669.23,505.75
2016,10,25,12,30,355.0,327.0,3.0,25.0,587.0,638.84,483.5
2016,10,25,12,45,435.5,293.0,3.05,25.5,608.0,664.52,502.56
2016,10,25,13,0,516.0,259.0,3.1,26.0,629.0,670.55,507.2
2016,10,25,13,15,533.5,245.5,3.05,26.0,620.5,641.99,486.53
2016,10,25,13,30,551.0,232.0,3.0,26.0,612.0,610.53,463.59
2016,10,25,13,45,410.0,264.5,2.95,26.0,541.5,517.29,393.46
2016,10,25,14,0,269.0,297.0,2.9,26.0,471.0,429.27,326.86
2016,10,25,14,15,531.5,204.5,2.85,26.0,527.0,472.52,359.38
2016,10,25,14,30,794.0,112.0,2.8,26.0,583.0,483.12,363.57
2016,10,25,14,45,525.0,170.5,2.75,26.0,473.5,368.85,276.09
2016,10,25,15,0,256.0,229.0,2.7,26.0,364.0,282.49,211.98
2016,10,25,15,15,257.0,207.5,2.45,25.5,333.0,244.55,181.39
2016,10,25,15,30,258.0,186.0,2.2,25.0,302.0,206.8,150.54
2016,10,25,15,45,245.5,167.0,1.95,25.0,267.5,168.93,120.33
2016,10,25,16,0,233.0,148.0,1.7,25.0,233.0,132.92,93.42
2016,10,25,16,15,217.5,126.5,1.5,24.0,196.0,97.08,70.75
2016,10,25,16,30,202.0,105.0,1.3,23.0,159.0,76.49,60.36
2016,10,25,16,45,176.5,83.0,1.15,22.5,122.5,61.57,47.44
2016,10,25,17,0,151.0,61.0,1.0,22.0,86.0,46.15,33.8
2016,10,25,17,15,95.5,41.0,1.0,21.5,55.0,31.51,20.39
2016,10,25,17,30,40.0,21.0,1.0,21.0,24.0,16.85,0.0
2016,10,25,17,45,20.0,10.5,1.05,21.0,12.0,8.96,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.0,42.04,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,24.0,121.44,0.0
2016,10,26,7,15,237.5,33.5,1.5,17.5,64.5,251.98,193.54
2016,10,26,7,30,364.0,48.0,1.7,18.0,105.0,374.77,302.93
2016,10,26,7,45,447.0,57.5,1.95,19.0,153.5,467.9,379.71
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,565.64,456.03
2016,10,26,8,15,581.5,73.5,2.5,21.0,252.5,636.35,508.76
2016,10,26,8,30,633.0,80.0,2.8,22.0,303.0,708.02,560.08
2016,10,26,8,45,668.0,85.0,3.1,23.0,351.0,762.88,597.41
2016,10,26,9,0,703.0,90.0,3.4,24.0,399.0,816.75,633.05
2016,10,26,9,15,728.0,94.0,3.3,24.5,443.0,858.14,658.16
2016,10,26,9,30,753.0,98.0,3.2,25.0,487.0,891.18,676.98
2016,10,26,9,45,512.5,178.5,3.15,25.5,453.0,752.51,576.41
2016,10,26,10,0,272.0,259.0,3.1,26.0,419.0,585.96,449.12
2016,10,26,10,15,275.0,275.0,3.0,26.0,444.0,604.16,461.69
2016,10,26,10,30,278.0,291.0,2.9,26.0,469.0,620.8,472.05
2016,10,26,10,45,551.5,203.0,2.8,26.5,573.5,809.29,609.02
2016,10,26,11,0,825.0,115.0,2.7,27.0,678.0,974.44,715.92
2016,10,26,11,15,831.0,116.0,2.65,27.0,695.0,967.41,708.56
2016,10,26,11,30,837.0,117.0,2.6,27.0,712.0,956.63,700.55
2016,10,26,11,45,851.0,112.0,2.55,27.5,723.5,942.84,689.39
2016,10,26,12,0,865.0,107.0,2.5,28.0,735.0,915.19,669.36
2016,10,26,12,15,865.0,107.0,2.45,28.0,735.0,887.36,650.77
2016,10,26,12,30,865.0,107.0,2.4,28.0,735.0,856.36,630.12
2016,10,26,12,45,862.5,106.5,2.4,28.5,727.0,819.76,604.9
2016,10,26,13,0,860.0,106.0,2.4,29.0,719.0,780.46,577.87
2016,10,26,13,15,854.5,105.0,2.4,29.0,702.5,735.95,548.31
2016,10,26,13,30,849.0,104.0,2.4,29.0,686.0,693.95,518.23
2016,10,26,13,45,839.5,103.0,2.4,29.0,661.5,641.99,480.41
2016,10,26,14,0,830.0,102.0,2.4,29.0,637.0,588.8,440.73
2016,10,26,14,15,818.5,100.0,2.35,29.0,605.0,532.64,397.58
2016,10,26,14,30,807.0,98.0,2.3,29.0,573.0,476.02,352.8
2016,10,26,14,45,781.5,98.5,2.3,29.0,533.5,415.76,304.23
2016,10,26,15,0,756.0,99.0,2.3,29.0,494.0,357.15,255.71
2016,10,26,15,15,732.5,95.0,2.25,28.5,450.5,294.4,203.61
2016,10,26,15,30,709.0,91.0,2.2,28.0,407.0,236.02,154.71
2016,10,26,15,45,676.5,86.0,2.2,28.0,359.5,177.79,107.8
2016,10,26,16,0,644.0,81.0,2.2,28.0,312.0,123.38,69.08
2016,10,26,16,15,594.5,74.5,1.9,27.5,261.5,71.33,43.34
2016,10,26,16,30,545.0,68.0,1.6,27.0,211.0,53.12,39.66
2016,10,26,16,45,473.5,58.5,1.35,26.5,162.5,46.51,33.92
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,39.79,27.84
2016,10,26,17,15,278.5,35.0,1.1,25.0,72.0,28.74,17.66
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,16.38,0.0
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,8.96,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,10.5,7.68,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,21.0,84.41,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,60.0,223.12,168.98
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,337.52,271.95
2016,10,27,7,45,393.0,63.5,2.05,20.0,147.5,428.61,348.06
2016,10,27,8,0,480.0,74.0,2.2,21.0,196.0,531.82,428.78
2016,10,27,8,15,534.0,82.0,2.05,21.5,245.5,605.38,482.87
2016,10,27,8,30,588.0,90.0,1.9,22.0,295.0,679.98,534.92
2016,10,27,8,45,630.0,95.0,1.8,23.0,343.5,740.39,573.52
2016,10,27,9,0,672.0,100.0,1.7,24.0,392.0,800.08,609.9
2016,10,27,9,15,698.5,104.5,1.5,24.5,436.0,843.0,633.47
2016,10,27,9,30,725.0,109.0,1.3,25.0,480.0,883.76,654.57
2016,10,27,9,45,745.0,111.5,1.15,26.0,519.5,912.97,666.62
2016,10,27,10,0,765.0,114.0,1.0,27.0,559.0,932.37,671.97
2016,10,27,10,15,779.0,116.5,1.05,27.0,591.5,949.75,682.12
2016,10,27,10,30,793.0,119.0,1.1,27.0,624.0,963.6,690.19
2016,10,27,10,45,801.5,121.5,1.2,27.5,649.0,968.28,692.18
2016,10,27,11,0,810.0,124.0,1.3,28.0,674.0,969.25,692.05
2016,10,27,11,15,816.5,125.0,1.4,28.0,691.0,962.81,688.77
2016,10,27,11,30,823.0,126.0,1.5,28.0,708.0,952.66,683.29
2016,10,27,11,45,846.0,116.5,1.65,28.5,721.5,942.59,677.25
2016,10,27,12,0,869.0,107.0,1.8,29.0,735.0,918.17,661.97
2016,10,27,12,15,869.0,107.0,1.85,29.0,735.0,890.25,644.67
2016,10,27,12,30,869.0,107.0,1.9,29.0,735.0,859.13,625.24
2016,10,27,12,45,636.0,204.0,1.95,29.0,661.0,746.29,549.02
2016,10,27,13,0,403.0,301.0,2.0,29.0,587.0,611.11,452.62
2016,10,27,13,15,629.5,202.0,2.0,29.0,636.5,675.36,501.65
2016,10,27,13,30,856.0,103.0,2.0,29.0,686.0,692.67,515.82
2016,10,27,13,45,849.5,101.0,2.05,29.5,662.0,645.89,480.61
2016,10,27,14,0,843.0,99.0,2.1,30.0,638.0,593.03,440.83
2016,10,27,14,15,831.0,97.0,2.1,29.5,606.0,536.01,398.39
2016,10,27,14,30,819.0,95.0,2.1,29.0,574.0,478.56,354.08
2016,10,27,14,45,798.0,94.0,2.15,29.0,535.0,418.2,305.58
2016,10,27,15,0,777.0,93.0,2.2,29.0,496.0,358.97,256.57
2016,10,27,15,15,753.0,89.5,2.2,28.5,452.0,298.11,205.84
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,236.29,154.22
2016,10,27,15,45,696.0,81.5,2.25,28.0,359.5,177.28,106.62
2016,10,27,16,0,663.0,77.0,2.3,28.0,311.0,122.11,67.36
2016,10,27,16,15,613.5,70.5,2.05,27.5,261.0,68.93,41.08
2016,10,27,16,30,564.0,64.0,1.8,27.0,211.0,50.16,37.14
2016,10,27,16,45,493.5,55.0,1.55,26.5,162.0,43.82,31.62
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,37.39,25.78
2016,10,27,17,15,296.0,33.0,1.25,25.0,71.0,27.11,16.2
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,16.62,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.0,14.5,8.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,122.17,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,294.4,222.27
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,424.96,340.3
2016,10,28,7,45,520.5,51.5,1.25,18.0,159.0,518.66,416.28
2016,10,28,8,0,603.0,60.0,1.4,19.0,210.0,617.03,491.44
2016,10,28,8,15,653.0,65.5,1.5,20.0,262.0,687.13,541.62
2016,10,28,8,30,703.0,71.0,1.6,21.0,314.0,758.0,589.98
2016,10,28,8,45,739.0,75.0,1.75,22.0,364.0,808.26,622.39
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,863.72,657.47
2016,10,28,9,15,798.5,82.5,2.0,23.5,459.5,904.69,682.57
2016,10,28,9,30,822.0,86.0,2.1,24.0,505.0,943.03,705.64
2016,10,28,9,45,841.0,87.5,2.25,24.5,545.0,971.41,722.43
2016,10,28,10,0,860.0,89.0,2.4,25.0,585.0,996.47,737.05
2016,10,28,10,15,872.0,91.0,2.45,25.5,618.5,999.87,736.54
2016,10,28,10,30,884.0,93.0,2.5,26.0,652.0,1011.21,741.59
2016,10,28,10,45,894.5,93.0,2.55,26.5,678.0,1014.83,741.69
2016,10,28,11,0,905.0,93.0,2.6,27.0,704.0,1014.56,739.53
2016,10,28,11,15,608.5,207.5,2.6,27.0,623.0,856.25,634.19
2016,10,28,11,30,312.0,322.0,2.6,27.0,542.0,654.95,489.27
2016,10,28,11,45,620.5,206.5,2.6,27.5,650.0,833.92,619.85
2016,10,28,12,0,929.0,91.0,2.6,28.0,758.0,954.47,697.3
2016,10,28,12,15,928.5,91.0,2.6,28.0,758.0,924.65,676.56
2016,10,28,12,30,928.0,91.0,2.6,28.0,758.0,891.45,654.99
2016,10,28,12,45,926.0,90.5,2.6,28.5,749.5,853.28,628.81
2016,10,28,13,0,924.0,90.0,2.6,29.0,741.0,812.16,600.65
2016,10,28,13,15,919.0,89.0,2.6,29.0,723.5,765.58,569.83
2016,10,28,13,30,914.0,88.0,2.6,29.0,706.0,716.7,535.81
2016,10,28,13,45,905.5,87.0,2.6,29.0,681.0,663.54,497.06
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,608.87,456.14
2016,10,28,14,15,886.0,84.0,2.55,29.0,623.0,550.69,411.29
2016,10,28,14,30,875.0,82.0,2.5,29.0,590.0,491.81,364.54
2016,10,28,14,45,858.5,80.0,2.5,29.0,550.5,430.25,314.49
2016,10,28,15,0,842.0,78.0,2.5,29.0,511.0,367.77,262.34
2016,10,28,15,15,820.0,75.0,2.45,28.5,466.0,304.25,208.88
2016,10,28,15,30,798.0,72.0,2.4,28.0,421.0,242.54,156.65
2016,10,28,15,45,766.5,68.5,2.4,28.0,371.5,180.98,106.63
2016,10,28,16,0,735.0,65.0,2.4,28.0,322.0,122.98,65.32
2016,10,28,16,15,687.5,60.0,2.1,27.0,270.5,67.08,38.49
2016,10,28,16,30,640.0,55.0,1.8,26.0,219.0,43.68,31.78
2016,10,28,16,45,563.5,48.0,1.5,25.5,167.5,38.57,27.29
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,33.47,22.58
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,24.26,13.83
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,14.95,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,7.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,16.0,22.0,110.98,0.0
2016,10,29,7,15,291.5,29.5,1.85,17.0,63.5,287.22,214.87
2016,10,29,7,30,436.0,42.0,2.1,18.0,105.0,422.23,339.37
2016,10,29,7,45,526.5,49.0,2.4,19.0,156.5,520.07,420.2
2016,10,29,8,0,617.0,56.0,2.7,20.0,208.0,623.02,500.64
2016,10,29,8,15,666.5,61.5,2.75,20.5,259.5,692.91,552.5
2016,10,29,8,30,716.0,67.0,2.8,21.0,311.0,757.76,598.36
2016,10,29,8,45,753.0,69.5,2.9,22.0,360.5,813.73,635.13
2016,10,29,9,0,790.0,72.0,3.0,23.0,410.0,868.32,669.68
2016,10,29,9,15,812.0,75.0,3.05,23.5,455.0,907.37,693.49
2016,10,29,9,30,834.0,78.0,3.1,24.0,500.0,943.76,715.18
2016,10,29,9,45,849.0,80.0,3.15,25.0,539.0,968.9,727.59
2016,10,29,10,0,864.0,82.0,3.2,26.0,578.0,979.27,730.12
2016,10,29,10,15,875.0,84.0,3.2,26.5,610.5,993.44,736.47
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,1003.91,740.43
2016,10,29,10,45,893.0,87.5,3.25,27.5,667.5,1005.95,739.43
2016,10,29,11,0,900.0,89.0,3.3,28.0,692.0,1004.12,736.15
2016,10,29,11,15,904.5,89.5,3.3,28.0,709.0,994.76,729.23
2016,10,29,11,30,909.0,90.0,3.3,28.0,726.0,981.56,720.04
2016,10,29,11,45,910.5,90.5,3.35,28.5,734.5,961.75,705.61
2016,10,29,12,0,912.0,91.0,3.4,29.0,743.0,938.31,688.96
2016,10,29,12,15,911.5,91.0,3.4,29.0,743.0,909.01,669.57
2016,10,29,12,30,911.0,91.0,3.4,29.0,743.0,876.42,648.02
2016,10,29,12,45,908.5,90.5,3.45,29.5,734.0,838.51,621.86
2016,10,29,13,0,906.0,90.0,3.5,30.0,725.0,797.75,593.73
2016,10,29,13,15,900.5,89.5,3.5,30.0,708.0,752.15,563.06
2016,10,29,13,30,895.0,89.0,3.5,30.0,691.0,704.34,529.16
2016,10,29,13,45,887.5,87.5,3.55,30.0,666.0,652.29,490.88
2016,10,29,14,0,880.0,86.0,3.6,30.0,641.0,598.69,450.4
2016,10,29,14,15,868.5,84.0,3.6,30.0,609.0,541.24,405.78
2016,10,29,14,30,857.0,82.0,3.6,30.0,577.0,483.18,359.34
2016,10,29,14,45,829.0,84.0,3.6,30.0,536.0,421.25,308.78
2016,10,29,15,0,801.0,86.0,3.6,30.0,495.0,360.82,258.19
2016,10,29,15,15,777.5,83.0,3.55,29.5,451.0,299.31,206.37
2016,10,29,15,30,754.0,80.0,3.5,29.0,407.0,239.86,156.1
2016,10,29,15,45,718.5,76.0,3.45,29.0,358.0,179.97,107.68
2016,10,29,16,0,683.0,72.0,3.4,29.0,309.0,120.35,65.02
