Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,633.0,66.5,3.0,28.0,258.5,66.84,38.9
2016,10,29,16,30,583.0,61.0,2.6,27.0,208.0,48.09,35.37
2016,10,29,16,45,503.5,52.5,2.25,26.5,158.0,42.0,30.03
2016,10,29,17,0,424.0,44.0,1.9,26.0,108.0,35.87,24.41
2016,10,29,17,15,212.0,34.5,1.75,25.0,66.5,26.65,15.45
2016,10,29,17,30,0.0,25.0,1.6,24.0,25.0,19.23,0.0
2016,10,29,17,45,0.0,12.5,1.5,23.0,12.5,10.67,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,46.46,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,209.06,152.21
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,325.41,261.17
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,421.97,342.74
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,529.94,428.29
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,605.73,485.47
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,682.54,540.87
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,748.03,584.67
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,812.94,626.37
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,856.12,652.13
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,897.09,675.81
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,921.13,686.24
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,949.31,699.3
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,965.62,707.12
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,978.34,712.73
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,984.08,713.14
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,986.0,711.33
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,978.76,704.53
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,967.74,695.61
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,944.21,678.94
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,928.0,667.23
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,899.68,649.62
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,868.11,629.96
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,831.64,607.39
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,792.18,582.57
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,747.92,553.85
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,701.4,521.55
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,650.08,483.68
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,597.04,443.61
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,540.53,401.51
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,483.89,357.68
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,422.92,308.4
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,362.22,257.85
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,300.09,205.73
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,239.79,154.87
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,179.1,105.64
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,121.77,64.74
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,67.07,38.41
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,43.69,31.62
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,37.8,26.47
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,31.86,21.04
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,23.05,12.42
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,14.15,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,122.3,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,302.89,219.43
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,443.23,354.2
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,541.0,435.22
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,636.73,510.16
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,707.95,561.78
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,779.42,610.85
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,835.69,647.3
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,890.52,681.52
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,929.55,705.35
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,965.81,727.05
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,979.87,733.71
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,1001.59,745.73
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,1014.25,750.84
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,1023.12,753.67
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,1025.11,752.65
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,1023.12,749.28
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,1012.53,742.01
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,998.04,732.42
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,976.29,716.78
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,950.93,698.95
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,920.77,679.05
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,887.28,656.96
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,848.19,630.08
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,806.31,601.24
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,758.99,569.43
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,709.53,534.43
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,656.28,495.25
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,601.66,453.97
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,543.87,409.0
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,485.55,362.26
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,423.6,311.46
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,362.1,259.66
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,299.2,206.38
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,238.37,154.68
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,177.79,105.37
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,121.17,64.92
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,63.13,35.43
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,43.66,31.73
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,38.17,26.94
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,32.68,21.88
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,23.05,12.32
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,13.66,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,60.44,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,225.02,156.89
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,353.65,282.02
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,449.25,362.29
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,549.95,442.11
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,623.05,497.96
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,697.37,552.39
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,754.52,592.49
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,810.9,630.97
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,639.16,501.89
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,421.77,330.58
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,410.43,320.12
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,376.52,292.17
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,402.21,310.58
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,448.79,343.9
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,490.06,373.74
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,530.01,402.18
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,532.71,403.57
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,534.51,404.51
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,614.82,463.0
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,670.45,502.71
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,789.86,591.58
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,853.46,635.6
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,668.67,502.43
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,468.82,351.43
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,606.89,458.04
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,686.49,518.07
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,506.74,382.92
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,338.16,254.54
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,430.18,324.47
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,471.07,350.76
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,411.47,301.48
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,352.34,251.66
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,291.68,200.39
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,232.99,150.68
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,174.21,103.1
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,115.95,61.39
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,62.92,35.32
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,43.51,31.31
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,38.05,26.49
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,32.61,21.45
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,22.59,11.45
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,12.8,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,24.65,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,174.61,116.35
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,287.8,227.85
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,386.23,311.9
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,492.64,397.98
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,572.6,459.78
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,650.38,517.49
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,714.84,563.32
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,778.86,607.51
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,821.55,635.0
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,862.18,660.62
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,893.7,679.53
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,916.15,692.09
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,643.34,495.44
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,303.21,232.3
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,469.05,360.76
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,631.64,479.61
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,796.47,601.11
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,934.68,694.36
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,748.58,561.7
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,536.83,403.51
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,585.88,440.54
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,612.47,460.15
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,699.4,525.88
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,755.92,567.85
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,591.73,446.99
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,429.05,324.78
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,518.68,394.27
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,564.12,427.37
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,451.69,341.45
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,357.75,270.06
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,358.5,267.61
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,338.02,245.74
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,281.93,199.23
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,229.04,155.43
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,173.23,111.6
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,126.79,79.04
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,82.7,55.21
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,64.3,49.2
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,54.39,40.52
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,43.06,30.3
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,26.55,14.24
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,9.87,0.96
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,17.3,8.37
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,27.25,16.9
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,37.22,25.35
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,47.63,34.12
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,59.01,43.55
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,99.67,76.91
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,141.53,110.51
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,166.66,130.51
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,191.9,150.4
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,102.16,77.92
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,27.31,16.69
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,134.14,103.31
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,275.16,212.94
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,229.04,175.97
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,205.21,156.79
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,393.53,301.87
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,541.26,409.13
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,317.98,243.52
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,91.33,67.09
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,88.68,65.34
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,86.06,63.26
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,82.16,60.21
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,78.3,57.19
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,53.19,37.23
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,28.19,17.19
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,19.46,10.13
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,10.75,3.07
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,21.52,11.85
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,32.29,20.69
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,19.42,10.24
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,6.6,0.0
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,6.18,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.56,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,10.29,0.99
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,18.14,9.15
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,28.5,18.19
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,38.89,27.19
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,50.9,37.45
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,63.29,47.88
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,111.2,88.07
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,160.54,128.58
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,138.04,109.15
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,117.61,91.57
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,125.25,97.37
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,132.97,103.15
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,161.75,126.23
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,190.55,149.07
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,190.96,149.04
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,191.54,149.25
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,174.36,135.36
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,157.91,122.1
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,138.89,106.62
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,120.5,91.7
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,86.95,64.85
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,54.89,39.03
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,113.57,86.22
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,173.91,133.83
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,190.63,147.05
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,206.73,159.81
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,182.32,140.7
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,158.92,122.38
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,183.29,142.28
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,209.58,163.42
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,153.53,119.07
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,105.08,80.58
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,91.63,69.9
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,78.35,59.23
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,68.01,50.88
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,57.78,42.51
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,47.62,34.17
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,37.22,26.81
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,27.25,17.92
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,17.3,9.0
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,9.87,1.51
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.23,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.46,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,4.1,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,5.75,0.0
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,7.4,0.65
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,9.05,2.07
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,55.95,41.76
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,112.82,88.96
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,126.39,99.63
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,139.97,110.2
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,156.99,123.62
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,174.06,136.91
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,184.93,145.04
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,195.84,153.15
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,185.64,144.36
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,175.98,136.14
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,217.85,169.24
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,259.47,201.62
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,239.91,185.98
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,221.16,171.15
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,207.66,160.53
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,194.61,150.26
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,214.08,165.37
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,232.92,179.78
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,186.7,143.67
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,142.64,109.03
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,228.25,177.34
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,301.75,234.33
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,175.76,135.91
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,58.1,41.85
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,63.51,46.46
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,68.93,51.01
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,81.09,61.21
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,92.65,70.97
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,80.13,60.85
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,67.77,50.76
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,55.56,40.75
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,43.6,32.33
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,41.8,30.43
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,40.25,28.28
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,23.66,10.99
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,6.83,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,38.5,16.7
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,98.87,75.98
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,146.33,118.12
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,194.05,159.45
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,236.64,195.7
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,279.78,231.51
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,312.47,257.14
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,344.61,281.72
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,372.16,302.07
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,399.06,321.57
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,342.12,274.31
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,304.75,242.32
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,317.54,251.38
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,330.13,260.09
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,339.26,266.22
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,348.19,272.2
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,340.13,265.3
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,332.32,258.72
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,325.64,253.3
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,319.15,248.07
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,202.25,157.19
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,89.51,67.15
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,64.48,47.03
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,39.85,27.02
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,26.12,15.81
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,12.42,4.57
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,38.57,26.1
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,64.82,47.62
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,54.78,39.49
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,44.76,31.35
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,67.27,49.96
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,89.52,68.33
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,58.05,42.7
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,26.42,16.53
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,23.1,13.8
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,19.78,11.03
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,16.05,7.89
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,12.33,5.17
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,9.03,2.19
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,5.74,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.28,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.85,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,146.69,70.42
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,286.76,227.73
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,381.46,311.43
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,488.83,399.53
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,265.9,221.19
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,4.94,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,5.77,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,6.6,0.0
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,7.43,0.51
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,22.75,13.18
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,38.13,25.8
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,60.24,43.73
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,82.69,61.73
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,90.18,67.66
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,97.66,73.59
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,132.2,101.01
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,167.12,128.33
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,165.99,127.34
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,164.9,126.48
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,150.95,115.48
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,137.43,104.82
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,99.26,74.57
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,62.35,45.04
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,93.95,70.59
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,125.83,96.18
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,108.97,82.83
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,92.38,69.68
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,76.02,56.62
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,59.73,43.51
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,58.05,42.36
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,56.37,41.19
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,48.85,35.08
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,41.35,28.91
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,51.01,33.06
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,52.89,40.35
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,43.76,32.05
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,34.51,23.35
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,21.24,8.14
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,4.1,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,8.21,0.98
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,13.57,5.68
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,18.94,10.34
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,24.74,15.34
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,30.55,20.28
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,42.19,30.09
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,53.86,39.83
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,68.45,51.9
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,84.12,64.77
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,93.56,72.38
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,102.99,79.95
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,160.31,126.98
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,219.13,174.37
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,220.08,174.33
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,221.22,174.58
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,217.96,171.74
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,214.94,169.15
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,292.33,231.04
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,351.96,278.0
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,339.26,267.68
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,326.94,257.9
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,331.7,261.94
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,335.5,265.17
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,291.63,230.43
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,250.45,197.72
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,184.67,145.28
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,131.88,102.72
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,139.78,109.4
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,147.24,115.67
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,111.74,86.94
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,77.18,58.71
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,87.59,67.53
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,97.39,75.83
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,83.97,64.84
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,70.72,53.88
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,57.66,43.01
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,44.95,33.89
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,33.02,23.1
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,20.63,11.84
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,11.12,1.27
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.71,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
