Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.64,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.28,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.5,7.5,6.15,0.0
2016,11,9,8,0,0.0,11.0,3.5,15.0,11.0,9.04,2.06
2016,11,9,8,15,0.0,14.0,3.6,15.0,14.0,11.51,4.23
2016,11,9,8,30,0.0,17.0,3.7,15.0,17.0,13.99,6.37
2016,11,9,8,45,0.0,27.5,3.8,15.0,27.5,22.68,13.81
2016,11,9,9,0,0.0,38.0,3.9,15.0,38.0,31.39,21.21
2016,11,9,9,15,0.0,48.0,3.95,15.0,48.0,39.71,28.22
2016,11,9,9,30,0.0,58.0,4.0,15.0,58.0,48.05,35.19
2016,11,9,9,45,0.0,88.0,4.05,15.5,88.0,73.34,56.25
2016,11,9,10,0,0.0,118.0,4.1,16.0,118.0,101.14,79.11
2016,11,9,10,15,0.0,125.5,4.1,16.0,125.5,107.71,84.33
2016,11,9,10,30,0.0,133.0,4.1,16.0,133.0,114.28,89.57
2016,11,9,10,45,0.0,73.0,4.15,16.5,73.0,60.65,44.98
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,3.0,105.0,4.2,17.0,107.0,90.86,69.87
2016,11,9,11,30,6.0,197.0,4.2,17.0,201.0,178.34,141.02
2016,11,9,11,45,6.5,199.0,4.25,17.0,203.5,179.78,141.98
2016,11,9,12,0,7.0,201.0,4.3,17.0,206.0,181.23,143.11
2016,11,9,12,15,3.5,159.0,4.2,17.0,161.5,138.77,108.62
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,98.23,75.51
2016,11,9,12,45,0.0,106.0,4.1,17.5,106.0,88.61,67.56
2016,11,9,13,0,0.0,95.0,4.1,18.0,95.0,79.13,59.71
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,89.39,68.17
2016,11,9,13,30,0.0,119.0,4.0,18.0,119.0,99.62,76.61
2016,11,9,13,45,0.0,98.5,4.0,18.5,98.5,82.05,62.19
2016,11,9,14,0,0.0,78.0,4.0,19.0,78.0,64.81,48.03
2016,11,9,14,15,0.0,100.5,4.0,19.0,100.5,83.66,63.65
2016,11,9,14,30,0.0,123.0,4.0,19.0,123.0,102.47,79.21
2016,11,9,14,45,0.0,101.5,4.0,19.0,101.5,84.34,64.48
2016,11,9,15,0,0.0,80.0,4.0,19.0,80.0,66.41,49.82
2016,11,9,15,15,0.0,46.5,3.9,18.5,46.5,38.46,26.72
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,10.71,3.42
2016,11,9,15,45,0.0,11.0,3.7,18.0,11.0,9.05,2.03
2016,11,9,16,0,0.0,9.0,3.6,18.0,9.0,7.4,0.63
2016,11,9,16,15,0.0,7.5,3.3,17.5,7.5,6.16,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,18.5,2.3,13.0,20.5,30.78,1.93
2016,11,10,7,30,31.0,37.0,2.3,13.0,41.0,69.51,51.6
2016,11,10,7,45,54.5,58.5,2.35,13.5,68.5,128.77,104.03
2016,11,10,8,0,78.0,80.0,2.4,14.0,96.0,174.83,144.48
2016,11,10,8,15,94.5,100.5,2.35,14.0,125.5,213.76,178.17
2016,11,10,8,30,111.0,121.0,2.3,14.0,155.0,253.11,211.31
2016,11,10,8,45,128.5,142.0,2.25,14.5,187.5,294.42,244.77
2016,11,10,9,0,146.0,163.0,2.2,15.0,220.0,335.86,277.4
2016,11,10,9,15,133.0,183.0,2.2,15.0,239.5,346.83,284.66
2016,11,10,9,30,120.0,203.0,2.2,15.0,259.0,356.64,290.98
2016,11,10,9,45,84.0,212.0,2.25,15.5,253.0,307.73,249.81
2016,11,10,10,0,48.0,221.0,2.3,16.0,247.0,278.6,224.34
2016,11,10,10,15,132.5,244.5,2.25,16.5,321.0,407.63,327.42
2016,11,10,10,30,217.0,268.0,2.2,17.0,395.0,514.87,409.31
2016,11,10,10,45,259.0,274.0,2.2,17.5,431.5,578.44,455.18
2016,11,10,11,0,301.0,280.0,2.2,18.0,468.0,618.89,483.81
2016,11,10,11,15,260.0,295.0,2.2,18.0,461.0,587.73,458.74
2016,11,10,11,30,219.0,310.0,2.2,18.0,454.0,536.6,419.75
2016,11,10,11,45,137.5,303.0,2.2,18.5,394.0,444.22,347.8
2016,11,10,12,0,56.0,296.0,2.2,19.0,334.0,337.79,264.19
2016,11,10,12,15,63.0,300.5,2.3,19.0,343.0,343.86,269.53
2016,11,10,12,30,70.0,305.0,2.4,19.0,352.0,349.24,273.87
2016,11,10,12,45,163.0,306.0,2.5,19.5,413.0,433.34,339.78
2016,11,10,13,0,256.0,307.0,2.6,20.0,474.0,507.61,396.13
2016,11,10,13,15,227.5,302.0,2.7,20.0,448.0,453.43,354.81
2016,11,10,13,30,199.0,297.0,2.8,20.0,422.0,414.7,325.21
2016,11,10,13,45,198.0,285.0,2.9,20.0,405.5,388.71,305.44
2016,11,10,14,0,197.0,273.0,3.0,20.0,389.0,362.65,285.25
2016,11,10,14,15,122.0,248.0,2.95,20.0,318.5,286.63,225.46
2016,11,10,14,30,47.0,223.0,2.9,20.0,248.0,213.68,167.89
2016,11,10,14,45,229.0,197.5,2.9,20.0,306.5,269.61,210.62
2016,11,10,15,0,411.0,172.0,2.9,20.0,365.0,297.41,227.24
2016,11,10,15,15,396.5,158.0,2.75,19.5,330.0,251.76,188.44
2016,11,10,15,30,382.0,144.0,2.6,19.0,295.0,207.77,151.09
2016,11,10,15,45,367.0,127.0,2.5,19.0,256.5,163.16,113.84
2016,11,10,16,0,352.0,110.0,2.4,19.0,218.0,120.62,80.84
2016,11,10,16,15,321.5,93.0,2.05,18.5,178.5,79.69,54.98
2016,11,10,16,30,291.0,76.0,1.7,18.0,139.0,56.43,43.88
2016,11,10,16,45,241.5,58.5,1.4,17.5,101.0,44.1,32.74
2016,11,10,17,0,192.0,41.0,1.1,17.0,63.0,31.37,20.91
2016,11,10,17,15,96.0,20.5,1.05,16.0,31.5,15.86,2.99
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.0,1.75,11.5,4.0,3.28,0.0
2016,11,11,7,30,0.0,8.0,2.0,12.0,8.0,6.56,0.0
2016,11,11,7,45,0.0,13.5,2.25,13.0,13.5,11.09,3.74
2016,11,11,8,0,0.0,19.0,2.5,14.0,19.0,15.63,7.73
2016,11,11,8,15,0.0,25.0,2.35,14.5,25.0,20.6,12.05
2016,11,11,8,30,0.0,31.0,2.2,15.0,31.0,25.57,16.32
2016,11,11,8,45,95.5,95.5,2.05,15.5,132.0,198.78,165.79
2016,11,11,9,0,191.0,160.0,1.9,16.0,233.0,373.95,308.21
2016,11,11,9,15,95.5,88.5,1.95,16.5,125.0,188.51,155.29
2016,11,11,9,30,0.0,17.0,2.0,17.0,17.0,14.03,6.2
2016,11,11,9,45,0.0,24.5,2.05,18.0,24.5,20.24,11.4
2016,11,11,10,0,0.0,32.0,2.1,19.0,32.0,26.47,16.49
2016,11,11,10,15,33.0,143.5,2.1,19.0,163.0,170.11,135.59
2016,11,11,10,30,66.0,255.0,2.1,19.0,294.0,329.1,261.16
2016,11,11,10,45,33.0,178.5,2.15,19.5,198.0,204.61,161.41
2016,11,11,11,0,0.0,102.0,2.2,20.0,102.0,85.39,64.32
2016,11,11,11,15,1.0,140.5,2.2,20.0,141.5,121.13,93.3
2016,11,11,11,30,2.0,179.0,2.2,20.0,181.0,157.61,122.38
2016,11,11,11,45,10.5,213.0,2.2,20.5,220.5,197.13,153.56
2016,11,11,12,0,19.0,247.0,2.2,21.0,260.0,236.4,184.05
2016,11,11,12,15,135.0,280.5,2.2,21.0,370.5,402.05,314.3
2016,11,11,12,30,251.0,314.0,2.2,21.0,481.0,525.7,407.66
2016,11,11,12,45,569.5,199.5,2.25,21.5,572.5,679.36,524.32
2016,11,11,13,0,888.0,85.0,2.3,22.0,664.0,773.23,591.82
2016,11,11,13,15,883.0,84.0,2.3,22.0,648.0,729.19,560.5
2016,11,11,13,30,878.0,83.0,2.3,22.0,632.0,683.0,526.98
2016,11,11,13,45,870.0,82.0,2.3,22.5,608.0,632.99,488.31
2016,11,11,14,0,862.0,81.0,2.3,23.0,584.0,581.54,447.7
2016,11,11,14,15,850.0,79.0,2.25,22.5,553.5,525.83,404.3
2016,11,11,14,30,838.0,77.0,2.2,22.0,523.0,469.6,359.02
2016,11,11,14,45,628.0,123.5,2.2,22.0,444.0,376.68,285.88
2016,11,11,15,0,418.0,170.0,2.2,22.0,365.0,298.57,225.35
2016,11,11,15,15,404.5,155.5,2.05,22.0,329.5,252.43,186.52
2016,11,11,15,30,391.0,141.0,1.9,22.0,294.0,207.84,148.78
2016,11,11,15,45,377.0,123.5,1.8,22.0,255.5,162.51,111.38
2016,11,11,16,0,363.0,106.0,1.7,22.0,217.0,119.13,78.09
2016,11,11,16,15,331.5,90.0,1.45,21.5,177.5,78.3,52.77
2016,11,11,16,30,300.0,74.0,1.2,21.0,138.0,55.09,42.15
2016,11,11,16,45,250.0,56.5,0.95,20.5,100.0,42.69,31.09
2016,11,11,17,0,200.0,39.0,0.7,20.0,62.0,29.91,19.34
2016,11,11,17,15,100.0,19.5,0.7,19.5,31.0,15.1,1.74
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,169.96,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,344.49,272.66
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,444.71,367.7
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,551.73,458.19
2016,11,12,8,15,605.5,55.0,3.6,13.5,208.0,625.59,517.98
2016,11,12,8,30,663.0,61.0,3.6,14.0,257.0,701.03,575.97
2016,11,12,8,45,700.0,65.5,3.65,15.0,304.0,750.8,611.01
2016,11,12,9,0,737.0,70.0,3.7,16.0,351.0,806.11,648.78
2016,11,12,9,15,763.5,73.5,3.65,16.5,394.0,848.66,676.62
2016,11,12,9,30,790.0,77.0,3.6,17.0,437.0,888.92,702.14
2016,11,12,9,45,806.0,80.5,3.55,17.5,475.0,916.29,717.98
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,940.52,731.49
2016,11,12,10,15,835.5,86.0,3.4,18.0,545.0,956.99,740.56
2016,11,12,10,30,849.0,88.0,3.3,18.0,577.0,969.91,747.26
2016,11,12,10,45,855.5,90.0,3.2,18.5,601.0,972.26,745.37
2016,11,12,11,0,862.0,92.0,3.1,19.0,625.0,959.88,733.63
2016,11,12,11,15,867.5,93.0,3.0,19.0,641.5,952.87,727.32
2016,11,12,11,30,873.0,94.0,2.9,19.0,658.0,942.21,718.64
2016,11,12,11,45,879.5,93.0,2.85,19.5,667.5,926.52,705.77
2016,11,12,12,0,886.0,92.0,2.8,20.0,677.0,907.21,690.66
2016,11,12,12,15,886.0,92.0,2.7,20.0,677.5,879.79,671.09
2016,11,12,12,30,886.0,92.0,2.6,20.0,678.0,849.2,649.47
2016,11,12,12,45,882.5,92.0,2.55,20.5,669.5,812.75,622.99
2016,11,12,13,0,879.0,92.0,2.5,21.0,661.0,773.65,594.71
2016,11,12,13,15,873.5,91.0,2.45,21.0,645.0,729.6,563.99
2016,11,12,13,30,868.0,90.0,2.4,21.0,629.0,683.46,529.75
2016,11,12,13,45,537.5,179.5,2.4,21.0,509.0,521.06,405.95
2016,11,12,14,0,207.0,269.0,2.4,21.0,389.0,365.36,285.1
2016,11,12,14,15,103.5,156.0,2.4,21.0,216.0,194.91,152.57
2016,11,12,14,30,0.0,43.0,2.4,21.0,43.0,35.6,23.79
2016,11,12,14,45,49.0,122.5,2.4,21.0,145.5,124.04,95.92
2016,11,12,15,0,98.0,202.0,2.4,21.0,248.0,203.27,158.27
2016,11,12,15,15,92.0,183.5,2.3,20.5,223.5,177.71,137.5
2016,11,12,15,30,86.0,165.0,2.2,20.0,199.0,153.12,117.64
2016,11,12,15,45,79.5,144.0,2.1,20.0,172.5,127.58,96.89
2016,11,12,16,0,73.0,123.0,2.0,20.0,146.0,103.26,77.51
2016,11,12,16,15,264.5,93.5,1.75,19.5,153.0,79.71,55.63
2016,11,12,16,30,456.0,64.0,1.5,19.0,160.0,51.1,39.03
2016,11,12,16,45,372.5,51.5,1.3,18.5,115.5,41.78,30.54
2016,11,12,17,0,289.0,39.0,1.1,18.0,71.0,30.22,19.7
2016,11,12,17,15,144.5,19.5,1.1,17.5,35.5,15.19,1.02
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,132.5,17.5,1.2,11.5,30.5,138.64,0.0
2016,11,13,7,30,265.0,35.0,1.4,12.0,61.0,285.35,222.14
2016,11,13,7,45,365.5,46.5,1.65,12.5,105.5,385.82,317.23
2016,11,13,8,0,466.0,58.0,1.9,13.0,150.0,495.35,409.08
2016,11,13,8,15,528.0,66.0,1.8,13.5,198.0,573.78,471.14
2016,11,13,8,30,590.0,74.0,1.7,14.0,246.0,653.85,531.01
2016,11,13,8,45,579.5,87.0,1.6,14.5,280.0,675.64,544.61
2016,11,13,9,0,569.0,100.0,1.5,15.0,314.0,694.31,555.43
2016,11,13,9,15,653.5,96.5,1.4,15.5,370.5,779.98,613.79
2016,11,13,9,30,738.0,93.0,1.3,16.0,427.0,864.88,668.22
2016,11,13,9,45,759.0,96.5,1.25,17.0,465.5,896.16,683.59
2016,11,13,10,0,780.0,100.0,1.2,18.0,504.0,918.26,693.07
2016,11,13,10,15,651.0,146.5,1.1,18.5,498.0,854.44,645.74
2016,11,13,10,30,522.0,193.0,1.0,19.0,492.0,769.03,583.92
2016,11,13,10,45,435.0,228.5,0.95,20.0,485.0,717.82,543.53
2016,11,13,11,0,348.0,264.0,0.9,21.0,478.0,646.12,488.98
2016,11,13,11,15,595.0,187.5,0.9,21.0,565.0,815.34,610.34
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,942.87,691.04
2016,11,13,11,45,702.0,164.0,0.95,21.5,619.5,858.71,633.79
2016,11,13,12,0,562.0,217.0,1.0,22.0,587.0,760.26,566.82
2016,11,13,12,15,702.5,166.0,1.05,22.0,628.5,815.3,607.36
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,846.39,628.1
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,811.28,605.22
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,773.44,581.07
2016,11,13,13,15,834.5,111.5,1.2,22.0,638.5,728.57,550.58
2016,11,13,13,30,828.0,110.0,1.2,22.0,622.0,681.82,517.25
2016,11,13,13,45,820.0,107.5,1.3,22.5,598.5,631.46,480.43
2016,11,13,14,0,812.0,105.0,1.4,23.0,575.0,579.84,441.52
2016,11,13,14,15,798.0,103.0,1.4,23.0,544.0,524.56,398.89
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,469.12,354.8
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.0,406.99,304.58
2016,11,13,15,0,703.0,108.0,1.4,23.0,431.0,348.72,256.24
2016,11,13,15,15,673.5,103.0,1.35,22.5,388.5,289.72,206.76
2016,11,13,15,30,644.0,98.0,1.3,22.0,346.0,233.64,159.38
2016,11,13,15,45,594.5,93.0,1.3,22.0,299.0,177.49,113.9
2016,11,13,16,0,545.0,88.0,1.3,22.0,252.0,127.31,77.2
2016,11,13,16,15,484.5,78.5,1.2,21.0,204.5,79.23,50.08
2016,11,13,16,30,424.0,69.0,1.1,20.0,157.0,52.3,39.88
2016,11,13,16,45,330.0,55.5,1.0,19.5,112.5,42.38,30.89
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,32.31,21.27
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,16.3,0.5
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,135.79,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,281.62,216.96
2016,11,14,7,45,360.5,47.0,2.7,14.0,104.5,381.69,313.62
2016,11,14,8,0,462.0,59.0,3.0,15.0,149.0,492.41,406.51
2016,11,14,8,15,524.5,67.5,3.05,15.5,197.0,571.88,470.89
2016,11,14,8,30,587.0,76.0,3.1,16.0,245.0,652.96,533.47
2016,11,14,8,45,634.0,81.0,3.2,17.0,292.5,716.79,579.48
2016,11,14,9,0,681.0,86.0,3.3,18.0,340.0,780.17,623.36
2016,11,14,9,15,710.0,90.5,3.3,18.5,383.5,824.96,652.96
2016,11,14,9,30,739.0,95.0,3.3,19.0,427.0,867.74,680.48
2016,11,14,9,45,763.5,97.0,3.3,19.5,466.0,900.45,700.33
2016,11,14,10,0,788.0,99.0,3.3,20.0,505.0,924.08,713.64
2016,11,14,10,15,802.0,101.5,3.25,20.5,537.0,941.59,722.35
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,955.6,728.72
2016,11,14,10,45,828.5,104.5,3.2,22.0,594.0,962.14,729.06
2016,11,14,11,0,841.0,105.0,3.2,23.0,619.0,964.95,727.09
2016,11,14,11,15,847.0,106.0,3.15,23.0,636.0,958.33,721.38
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,948.01,713.45
2016,11,14,11,45,873.0,100.0,3.05,23.5,665.0,937.54,704.25
2016,11,14,12,0,893.0,93.0,3.0,24.0,677.0,913.64,686.16
2016,11,14,12,15,893.0,93.0,2.9,24.0,677.0,886.15,666.86
2016,11,14,12,30,893.0,93.0,2.8,24.0,677.0,855.46,645.48
2016,11,14,12,45,891.0,92.0,2.75,24.5,669.0,819.02,619.33
2016,11,14,13,0,889.0,91.0,2.7,25.0,661.0,779.83,591.33
2016,11,14,13,15,883.5,90.0,2.65,25.0,645.0,735.54,560.85
2016,11,14,13,30,878.0,89.0,2.6,25.0,629.0,689.13,526.92
2016,11,14,13,45,870.5,87.5,2.55,25.0,605.5,639.07,489.23
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,587.53,449.52
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,533.66,406.77
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,476.69,360.57
2016,11,14,14,45,822.0,79.0,2.25,25.0,482.5,416.5,310.8
2016,11,14,15,0,805.0,76.0,2.2,25.0,445.0,356.98,260.21
2016,11,14,15,15,780.5,73.0,2.0,24.5,402.0,296.22,208.14
2016,11,14,15,30,756.0,70.0,1.8,24.0,359.0,237.55,157.62
2016,11,14,15,45,723.5,65.0,1.65,24.0,312.5,178.15,108.27
2016,11,14,16,0,691.0,60.0,1.5,24.0,266.0,122.43,66.74
2016,11,14,16,15,636.5,54.5,1.35,23.0,217.5,65.89,35.23
2016,11,14,16,30,582.0,49.0,1.2,22.0,169.0,39.45,28.5
2016,11,14,16,45,495.0,40.0,1.05,21.5,122.0,32.56,22.24
2016,11,14,17,0,408.0,31.0,0.9,21.0,75.0,25.59,15.46
2016,11,14,17,15,204.0,15.5,0.95,20.5,37.5,12.54,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,164.73,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,396.88,301.51
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,498.3,405.14
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,605.48,495.02
2016,11,15,8,15,697.5,43.5,3.3,15.5,212.0,679.06,553.32
2016,11,15,8,30,753.0,48.0,3.1,16.0,262.0,753.64,608.65
2016,11,15,8,45,788.5,51.0,2.95,17.0,310.5,808.43,645.3
2016,11,15,9,0,824.0,54.0,2.8,18.0,359.0,852.0,671.92
2016,11,15,9,15,848.0,56.5,2.6,18.5,403.5,892.02,695.64
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,929.66,716.66
2016,11,15,9,45,889.5,60.5,2.25,20.0,487.0,956.79,728.83
2016,11,15,10,0,907.0,62.0,2.1,21.0,526.0,980.72,738.47
2016,11,15,10,15,918.5,63.5,2.0,22.0,558.5,995.28,742.23
2016,11,15,10,30,930.0,65.0,1.9,23.0,591.0,1006.11,743.61
2016,11,15,10,45,938.0,66.0,1.85,24.0,616.0,1008.99,740.6
2016,11,15,11,0,946.0,67.0,1.8,25.0,641.0,1007.94,735.31
2016,11,15,11,15,950.5,67.5,1.75,25.0,658.5,998.93,728.03
2016,11,15,11,30,955.0,68.0,1.7,25.0,676.0,986.0,718.52
2016,11,15,11,45,953.5,70.5,1.65,25.5,684.5,966.12,703.37
2016,11,15,12,0,952.0,73.0,1.6,26.0,693.0,942.56,686.13
2016,11,15,12,15,952.0,73.0,1.55,26.0,693.5,913.84,667.07
2016,11,15,12,30,952.0,73.0,1.5,26.0,694.0,881.72,645.91
2016,11,15,12,45,949.0,73.0,1.5,26.5,686.0,843.94,620.42
2016,11,15,13,0,946.0,73.0,1.5,27.0,678.0,803.25,592.99
2016,11,15,13,15,941.0,72.5,1.45,27.0,661.5,757.86,562.93
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,710.14,530.01
2016,11,15,13,45,927.5,71.0,1.35,27.0,620.5,657.59,491.79
2016,11,15,14,0,919.0,70.0,1.3,27.0,596.0,603.51,451.47
2016,11,15,14,15,907.5,68.5,1.25,27.0,564.5,546.07,407.55
2016,11,15,14,30,896.0,67.0,1.2,27.0,533.0,487.94,361.72
2016,11,15,14,45,879.0,65.5,1.15,27.0,494.5,427.13,312.48
2016,11,15,15,0,862.0,64.0,1.1,27.0,456.0,366.77,262.12
2016,11,15,15,15,838.5,61.5,1.0,26.5,412.5,304.32,209.57
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,241.59,156.5
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.0,179.8,105.89
2016,11,15,16,0,746.0,52.0,0.8,26.0,273.0,121.8,63.23
2016,11,15,16,15,693.0,47.5,0.75,25.5,223.0,66.26,33.54
2016,11,15,16,30,640.0,43.0,0.7,25.0,173.0,38.03,26.89
2016,11,15,16,45,549.5,35.5,0.65,24.5,125.0,31.64,21.13
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,25.24,14.88
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,12.32,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,154.26,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,373.74,278.38
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,477.24,385.4
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,586.45,476.18
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,662.31,536.27
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,739.15,593.6
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.0,795.33,631.96
2016,11,16,9,0,803.0,60.0,2.7,19.0,354.0,850.32,667.69
2016,11,16,9,15,828.5,63.0,2.55,19.5,398.5,892.36,692.99
2016,11,16,9,30,854.0,66.0,2.4,20.0,443.0,921.38,708.4
2016,11,16,9,45,870.0,68.5,2.25,21.0,482.0,948.04,720.39
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,971.52,729.79
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,986.79,739.59
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,998.43,746.65
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.0,1001.55,747.78
2016,11,16,11,0,925.0,78.0,3.7,26.0,636.0,1000.8,746.18
2016,11,16,11,15,930.5,78.5,3.8,26.0,653.5,992.85,740.68
2016,11,16,11,30,936.0,79.0,3.9,26.0,671.0,981.04,732.79
2016,11,16,11,45,940.5,78.5,4.05,26.5,680.5,963.27,719.9
2016,11,16,12,0,945.0,78.0,4.2,27.0,690.0,941.75,704.59
2016,11,16,12,15,945.0,78.0,4.25,27.0,690.5,913.22,685.44
2016,11,16,12,30,945.0,78.0,4.3,27.0,691.0,881.31,664.03
2016,11,16,12,45,942.0,78.0,4.35,27.0,683.0,843.77,638.66
2016,11,16,13,0,939.0,78.0,4.4,27.0,675.0,803.35,611.17
2016,11,16,13,15,934.0,77.5,4.4,27.0,658.5,758.26,580.01
2016,11,16,13,30,929.0,77.0,4.4,27.0,642.0,710.85,545.68
2016,11,16,13,45,920.5,76.0,4.45,27.0,618.0,658.64,506.2
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,604.91,464.58
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,547.58,419.55
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,489.62,372.62
2016,11,16,14,45,870.0,70.0,4.25,26.0,492.5,428.35,321.14
2016,11,16,15,0,852.0,68.0,4.2,26.0,454.0,367.67,268.8
2016,11,16,15,15,828.0,65.5,3.9,25.5,410.5,304.26,213.91
2016,11,16,15,30,804.0,63.0,3.6,25.0,367.0,243.54,161.05
2016,11,16,15,45,768.5,59.0,3.3,24.5,319.0,181.78,109.58
2016,11,16,16,0,733.0,55.0,3.0,24.0,271.0,123.97,66.27
2016,11,16,16,15,678.5,50.0,2.75,23.0,221.0,68.72,35.94
2016,11,16,16,30,624.0,45.0,2.5,22.0,171.0,39.74,28.7
2016,11,16,16,45,532.0,37.0,2.3,21.0,123.0,32.97,22.57
2016,11,16,17,0,440.0,29.0,2.1,20.0,75.0,26.18,15.85
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.5,11.75,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,123.0,14.5,2.45,13.5,25.0,96.69,0.0
2016,11,17,7,30,246.0,29.0,2.8,14.0,50.0,262.5,192.51
2016,11,17,7,45,316.5,44.0,3.2,15.0,90.0,342.26,279.71
2016,11,17,8,0,387.0,59.0,3.6,16.0,130.0,427.87,354.04
2016,11,17,8,15,432.0,71.0,3.95,16.5,172.5,491.65,407.88
2016,11,17,8,30,477.0,83.0,4.3,17.0,215.0,557.2,460.94
2016,11,17,8,45,511.0,91.5,4.65,18.0,256.5,616.26,506.34
2016,11,17,9,0,545.0,100.0,5.0,19.0,298.0,669.34,545.66
2016,11,17,9,15,548.0,116.0,5.15,19.5,336.0,692.56,561.55
2016,11,17,9,30,551.0,132.0,5.3,20.0,374.0,721.89,581.85
2016,11,17,9,45,714.0,102.5,5.5,20.5,445.0,857.38,680.95
2016,11,17,10,0,877.0,73.0,5.7,21.0,516.0,964.52,756.14
2016,11,17,10,15,889.5,74.5,5.75,21.5,548.0,979.74,763.63
2016,11,17,10,30,902.0,76.0,5.8,22.0,580.0,991.38,769.17
2016,11,17,10,45,615.5,169.0,5.9,22.5,520.0,833.4,653.42
2016,11,17,11,0,329.0,262.0,6.0,23.0,460.0,625.78,492.46
2016,11,17,11,15,629.0,171.0,6.05,23.0,562.0,829.03,649.65
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,975.11,753.4
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,954.11,736.06
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,929.63,717.3
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,900.37,696.16
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,867.91,672.82
2016,11,17,12,45,918.0,83.0,6.1,24.5,669.5,830.09,644.57
2016,11,17,13,0,915.0,82.0,6.1,25.0,661.0,789.51,614.37
2016,11,17,13,15,908.0,81.5,6.0,25.0,644.0,744.02,581.37
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,696.46,545.22
2016,11,17,13,45,891.5,79.5,5.85,25.0,602.0,644.47,504.47
2016,11,17,14,0,882.0,78.0,5.8,25.0,577.0,591.14,461.8
2016,11,17,14,15,867.5,76.5,5.65,25.0,545.0,534.13,415.08
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,476.81,366.99
2016,11,17,14,45,831.5,73.0,5.4,25.0,474.5,416.19,315.33
2016,11,17,15,0,810.0,71.0,5.3,25.0,436.0,355.83,262.8
2016,11,17,15,15,783.0,68.0,5.05,24.5,393.0,294.35,209.14
2016,11,17,15,30,756.0,65.0,4.8,24.0,350.0,235.23,157.41
2016,11,17,15,45,713.0,62.0,4.6,24.0,302.5,176.08,107.85
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,121.82,67.09
2016,11,17,16,15,611.0,53.5,4.05,23.5,206.5,66.55,35.24
2016,11,17,16,30,552.0,48.0,3.7,23.0,158.0,38.58,27.56
2016,11,17,16,45,447.0,40.0,3.4,22.5,112.5,32.46,21.95
2016,11,17,17,0,342.0,32.0,3.1,22.0,67.0,26.4,15.78
2016,11,17,17,15,171.0,16.0,3.2,21.5,33.5,13.0,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,48.38,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,148.69,102.29
2016,11,18,7,45,220.0,49.0,2.9,19.0,84.0,276.81,221.86
2016,11,18,8,0,341.0,64.0,3.3,19.0,126.0,398.45,325.91
2016,11,18,8,15,410.5,74.5,3.7,19.0,171.5,478.57,393.29
2016,11,18,8,30,480.0,85.0,4.1,19.0,217.0,562.36,461.01
2016,11,18,8,45,240.0,96.5,4.55,19.0,162.5,350.1,290.64
2016,11,18,9,0,0.0,108.0,5.0,19.0,108.0,98.41,76.73
2016,11,18,9,15,0.0,123.0,5.25,18.5,123.0,112.18,88.33
2016,11,18,9,30,0.0,138.0,5.5,18.0,138.0,125.94,99.67
2016,11,18,9,45,47.5,180.0,5.75,18.0,204.0,234.58,190.6
2016,11,18,10,0,95.0,222.0,6.0,18.0,270.0,330.31,269.01
2016,11,18,10,15,47.5,145.5,6.0,18.0,169.5,187.48,151.45
2016,11,18,10,30,0.0,69.0,6.0,18.0,69.0,57.27,42.08
2016,11,18,10,45,0.0,47.5,6.0,18.0,47.5,39.37,27.18
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,21.52,12.29
2016,11,18,11,15,23.5,147.0,5.95,18.0,162.0,159.76,127.1
2016,11,18,11,30,47.0,268.0,5.9,18.0,298.0,310.55,248.52
2016,11,18,11,45,53.5,276.5,5.85,18.5,311.0,321.79,256.62
2016,11,18,12,0,60.0,285.0,5.8,19.0,324.0,332.48,264.51
2016,11,18,12,15,111.5,296.5,5.85,19.0,368.5,384.56,306.89
2016,11,18,12,30,163.0,308.0,5.9,19.0,413.0,448.63,357.8
2016,11,18,12,45,524.5,201.5,5.95,19.5,533.0,645.98,516.93
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,781.56,621.2
2016,11,18,13,15,506.0,189.0,6.05,19.5,506.5,568.51,455.47
2016,11,18,13,30,126.0,283.0,6.1,19.0,360.0,355.17,283.23
2016,11,18,13,45,100.0,267.0,6.2,19.0,326.5,303.87,242.65
2016,11,18,14,0,74.0,251.0,6.3,19.0,293.0,266.33,212.43
2016,11,18,14,15,94.5,240.5,6.3,19.0,291.0,260.95,208.25
2016,11,18,14,30,115.0,230.0,6.3,19.0,289.0,259.39,206.73
2016,11,18,14,45,58.0,189.0,6.35,19.0,219.0,185.41,146.95
2016,11,18,15,0,1.0,148.0,6.4,19.0,149.0,123.09,96.8
2016,11,18,15,15,368.5,113.0,6.3,18.5,251.0,209.86,158.26
2016,11,18,15,30,736.0,78.0,6.2,18.0,353.0,240.85,167.1
2016,11,18,15,45,710.5,70.5,6.15,17.5,307.5,181.34,115.38
2016,11,18,16,0,685.0,63.0,6.1,17.0,262.0,124.72,70.79
2016,11,18,16,15,627.0,57.0,5.85,16.0,213.0,70.99,39.4
2016,11,18,16,30,569.0,51.0,5.6,15.0,164.0,41.19,30.83
2016,11,18,16,45,489.5,40.5,5.45,14.5,118.0,33.11,23.31
2016,11,18,17,0,410.0,30.0,5.3,14.0,72.0,24.87,15.05
2016,11,18,17,15,205.0,15.0,5.2,13.5,36.0,12.2,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
