Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.0,10.0,2.5,9.5,15.0,76.93,0.0
2016,11,29,7,30,204.0,20.0,2.9,10.0,30.0,199.03,0.0
2016,11,29,7,45,342.0,31.0,3.3,11.0,71.5,343.87,272.14
2016,11,29,8,0,480.0,42.0,3.7,12.0,113.0,477.77,394.51
2016,11,29,8,15,557.0,49.0,3.6,12.5,161.0,565.61,469.25
2016,11,29,8,30,634.0,56.0,3.5,13.0,209.0,656.44,542.15
2016,11,29,8,45,684.5,60.5,3.45,14.0,256.5,715.44,586.07
2016,11,29,9,0,735.0,65.0,3.4,15.0,304.0,782.48,633.72
2016,11,29,9,15,766.5,68.5,3.35,16.0,348.5,829.77,664.65
2016,11,29,9,30,798.0,72.0,3.3,17.0,393.0,875.0,692.96
2016,11,29,9,45,820.5,75.0,3.25,18.0,432.0,908.57,712.06
2016,11,29,10,0,843.0,78.0,3.2,19.0,471.0,939.18,728.65
2016,11,29,10,15,858.0,80.0,3.25,19.5,504.0,957.99,738.92
2016,11,29,10,30,873.0,82.0,3.3,20.0,537.0,973.3,746.87
2016,11,29,10,45,883.5,83.0,3.4,21.0,563.0,968.52,740.07
2016,11,29,11,0,894.0,84.0,3.5,22.0,589.0,970.95,738.55
2016,11,29,11,15,901.0,85.0,3.2,22.0,607.5,966.32,732.3
2016,11,29,11,30,908.0,86.0,2.9,22.0,626.0,957.97,723.59
2016,11,29,11,45,914.5,85.5,2.65,22.5,636.5,943.62,709.95
2016,11,29,12,0,921.0,85.0,2.4,23.0,647.0,925.58,694.01
2016,11,29,12,15,921.5,85.0,2.35,23.0,648.5,899.29,675.87
2016,11,29,12,30,922.0,85.0,2.3,23.0,650.0,869.72,655.64
2016,11,29,12,45,921.0,84.0,2.25,23.5,643.5,834.65,630.5
2016,11,29,13,0,920.0,83.0,2.2,24.0,637.0,796.67,603.44
2016,11,29,13,15,914.5,82.5,2.25,24.0,621.5,753.25,574.43
2016,11,29,13,30,909.0,82.0,2.3,24.0,606.0,707.6,542.29
2016,11,29,13,45,900.5,80.5,2.4,24.0,583.0,657.0,505.12
2016,11,29,14,0,892.0,79.0,2.5,24.0,560.0,604.91,465.69
2016,11,29,14,15,879.0,77.0,2.55,23.5,529.5,548.69,422.55
2016,11,29,14,30,866.0,75.0,2.6,23.0,499.0,493.22,378.36
2016,11,29,14,45,850.0,72.0,2.7,23.0,462.5,433.21,328.58
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,373.62,277.59
2016,11,29,15,15,807.5,66.0,2.55,22.5,384.0,311.54,223.8
2016,11,29,15,30,781.0,63.0,2.3,22.0,342.0,251.65,171.39
2016,11,29,15,45,742.5,59.5,2.05,21.5,295.5,191.58,120.4
2016,11,29,16,0,704.0,56.0,1.8,21.0,249.0,135.72,76.5
2016,11,29,16,15,642.5,50.5,1.7,20.0,200.5,81.2,42.34
2016,11,29,16,30,581.0,45.0,1.6,19.0,152.0,36.56,26.21
2016,11,29,16,45,475.0,36.5,1.5,18.0,106.5,29.88,20.06
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,23.22,12.87
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,11.43,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,8.5,3.95,6.5,16.0,106.32,0.0
2016,11,30,7,30,296.0,17.0,4.0,7.0,32.0,252.64,0.0
2016,11,30,7,45,438.0,26.0,4.1,7.5,76.0,399.36,317.04
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,538.01,448.8
2016,11,30,8,15,653.5,40.5,4.4,8.5,169.5,625.15,525.42
2016,11,30,8,30,727.0,46.0,4.6,9.0,219.0,714.39,599.63
2016,11,30,8,45,777.0,49.0,4.85,10.0,269.0,781.06,651.95
2016,11,30,9,0,827.0,52.0,5.1,11.0,319.0,837.85,694.41
2016,11,30,9,15,857.5,55.0,5.0,11.5,365.0,884.58,726.84
2016,11,30,9,30,888.0,58.0,4.9,12.0,411.0,929.29,756.58
2016,11,30,9,45,912.0,59.0,4.8,12.5,452.5,962.44,776.89
2016,11,30,10,0,936.0,60.0,4.7,13.0,494.0,992.62,794.61
2016,11,30,10,15,950.0,61.5,4.5,13.5,528.5,1010.5,802.22
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,1024.67,807.07
2016,11,30,10,45,975.0,63.0,4.1,14.5,590.0,1030.04,806.47
2016,11,30,11,0,986.0,63.0,3.9,15.0,617.0,1031.45,803.33
2016,11,30,11,15,992.0,64.0,3.75,15.0,636.0,1025.37,797.01
2016,11,30,11,30,998.0,65.0,3.6,15.0,655.0,1015.23,788.11
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.5,997.49,773.09
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,975.86,755.64
2016,11,30,12,15,1005.5,65.0,3.35,16.0,678.0,947.81,735.71
2016,11,30,12,30,1006.0,65.0,3.3,16.0,680.0,916.17,713.39
2016,11,30,12,45,1004.0,65.0,3.25,16.5,673.0,879.08,685.96
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,838.84,656.37
2016,11,30,13,15,997.0,64.0,3.15,17.0,650.5,792.34,623.45
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,743.35,588.12
2016,11,30,13,45,984.0,62.5,3.1,17.0,611.0,690.76,547.51
2016,11,30,14,0,976.0,62.0,3.1,17.0,587.0,636.38,504.47
2016,11,30,14,15,964.5,61.0,3.1,17.0,556.0,578.1,457.19
2016,11,30,14,30,953.0,60.0,3.1,17.0,525.0,518.94,407.73
2016,11,30,14,45,933.5,59.5,3.1,17.0,487.0,456.3,354.05
2016,11,30,15,0,914.0,59.0,3.1,17.0,449.0,394.19,299.25
2016,11,30,15,15,890.0,56.5,2.9,16.5,405.5,329.58,241.65
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,266.65,184.9
2016,11,30,15,45,830.5,51.0,2.5,15.5,314.0,203.09,129.2
2016,11,30,16,0,795.0,48.0,2.3,15.0,266.0,140.87,78.66
2016,11,30,16,15,739.5,43.5,2.0,14.0,215.5,82.04,40.62
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,35.0,25.53
2016,11,30,16,45,585.0,32.0,1.4,12.0,117.0,28.85,19.72
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,22.75,12.89
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,11.1,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.0,8.5,1.3,4.0,14.5,91.44,0.0
2016,12,1,7,30,252.0,17.0,1.5,5.0,29.0,227.15,0.0
2016,12,1,7,45,379.5,28.0,1.7,6.0,70.0,367.84,288.39
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,494.04,409.14
2016,12,1,8,15,581.5,46.0,1.95,7.5,159.0,580.2,482.95
2016,12,1,8,30,656.0,53.0,2.0,8.0,207.0,661.44,548.65
2016,12,1,8,45,699.5,58.5,2.1,9.0,254.0,724.39,596.28
2016,12,1,9,0,743.0,64.0,2.2,10.0,301.0,786.62,641.06
2016,12,1,9,15,773.5,67.5,2.45,10.5,345.5,833.2,674.91
2016,12,1,9,30,804.0,71.0,2.7,11.0,390.0,877.67,706.45
2016,12,1,9,45,825.0,74.0,2.95,12.0,429.0,909.98,727.25
2016,12,1,10,0,846.0,77.0,3.2,13.0,468.0,939.31,745.6
2016,12,1,10,15,860.5,79.0,3.35,13.5,500.5,957.81,756.69
2016,12,1,10,30,875.0,81.0,3.5,14.0,533.0,972.81,765.4
2016,12,1,10,45,885.0,82.5,3.65,15.0,559.0,968.4,759.07
2016,12,1,11,0,895.0,84.0,3.8,16.0,585.0,971.16,758.1
2016,12,1,11,15,901.5,85.0,3.75,16.0,603.0,966.24,753.36
2016,12,1,11,30,908.0,86.0,3.7,16.0,621.0,957.62,746.27
2016,12,1,11,45,914.0,85.5,3.65,16.5,631.5,943.02,733.8
2016,12,1,12,0,920.0,85.0,3.6,17.0,642.0,924.76,719.03
2016,12,1,12,15,920.5,85.0,3.6,17.0,644.0,898.73,700.61
2016,12,1,12,30,921.0,85.0,3.6,17.0,646.0,869.4,679.96
2016,12,1,12,45,918.5,85.0,3.6,17.5,639.5,834.52,654.11
2016,12,1,13,0,916.0,85.0,3.6,18.0,633.0,796.8,626.27
2016,12,1,13,15,910.5,84.0,3.6,18.0,618.0,753.18,595.23
2016,12,1,13,30,905.0,83.0,3.6,18.0,603.0,707.35,561.1
2016,12,1,13,45,895.5,82.0,3.6,18.5,580.0,657.01,520.92
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,605.25,478.87
2016,12,1,14,15,873.5,79.0,3.6,19.0,527.0,551.92,435.44
2016,12,1,14,30,861.0,77.0,3.6,19.0,497.0,495.03,388.06
2016,12,1,14,45,843.0,74.5,3.6,19.0,460.5,435.06,336.94
2016,12,1,15,0,825.0,72.0,3.6,19.0,424.0,375.7,284.95
2016,12,1,15,15,799.0,69.0,3.3,18.5,382.0,314.32,230.7
2016,12,1,15,30,773.0,66.0,3.0,18.0,340.0,255.06,177.81
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,194.88,125.76
2016,12,1,16,0,695.0,58.0,2.5,17.0,248.0,138.97,80.78
2016,12,1,16,15,634.5,52.0,2.2,16.0,200.0,81.55,42.82
2016,12,1,16,30,574.0,46.0,1.9,15.0,152.0,37.37,27.38
2016,12,1,16,45,469.5,37.0,1.6,14.0,106.5,30.3,20.79
2016,12,1,17,0,365.0,28.0,1.3,13.0,61.0,23.22,13.11
2016,12,1,17,15,182.5,14.0,1.3,12.5,30.5,11.43,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.99,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.75,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,16.5,7.3
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,27.3,17.5
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,42.78,31.25
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,57.78,44.52
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,73.12,57.82
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,88.28,70.74
2016,12,2,9,15,143.5,126.5,3.3,11.5,183.0,285.73,242.52
2016,12,2,9,30,287.0,157.0,3.3,12.0,270.0,479.52,401.84
2016,12,2,9,45,205.0,180.0,3.35,12.5,265.0,410.64,342.01
2016,12,2,10,0,123.0,203.0,3.4,13.0,260.0,358.73,296.26
2016,12,2,10,15,65.5,190.5,3.45,13.5,221.0,261.69,215.04
2016,12,2,10,30,8.0,178.0,3.5,14.0,182.0,170.49,137.44
2016,12,2,10,45,126.0,215.5,3.6,14.5,285.5,362.39,296.92
2016,12,2,11,0,244.0,253.0,3.7,15.0,389.0,515.87,418.64
2016,12,2,11,15,122.0,203.5,3.75,15.0,271.5,334.67,272.45
2016,12,2,11,30,0.0,154.0,3.8,15.0,154.0,133.68,105.6
2016,12,2,11,45,0.0,145.5,3.85,15.5,145.5,125.15,98.57
2016,12,2,12,0,0.0,137.0,3.9,16.0,137.0,116.94,91.6
2016,12,2,12,15,11.5,185.0,3.9,16.0,192.0,171.37,136.52
2016,12,2,12,30,23.0,233.0,3.9,16.0,247.0,226.23,181.1
2016,12,2,12,45,11.5,144.5,3.9,16.0,151.5,132.19,104.41
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,46.46,33.28
2016,12,2,13,15,0.0,41.5,3.9,16.0,41.5,34.39,23.25
2016,12,2,13,30,0.0,27.0,3.9,16.0,27.0,22.34,13.16
2016,12,2,13,45,19.0,123.5,3.9,16.0,133.5,120.62,95.51
2016,12,2,14,0,38.0,220.0,3.9,16.0,240.0,219.98,176.84
2016,12,2,14,15,40.0,210.0,3.9,15.5,230.0,207.89,167.25
2016,12,2,14,30,42.0,200.0,3.9,15.0,220.0,195.72,157.7
2016,12,2,14,45,21.0,153.5,3.95,15.0,163.5,137.58,109.94
2016,12,2,15,0,0.0,107.0,4.0,15.0,107.0,88.99,69.8
2016,12,2,15,15,0.0,96.0,3.95,14.5,96.0,79.6,62.21
2016,12,2,15,30,0.0,85.0,3.9,14.0,85.0,70.31,54.57
2016,12,2,15,45,0.0,73.5,3.85,14.0,73.5,60.7,46.45
2016,12,2,16,0,0.0,62.0,3.8,14.0,62.0,51.19,38.31
2016,12,2,16,15,0.0,49.5,3.75,13.5,49.5,40.97,29.53
2016,12,2,16,30,0.0,37.0,3.7,13.0,37.0,30.58,21.59
2016,12,2,16,45,0.0,25.5,3.7,13.0,25.5,21.04,12.76
2016,12,2,17,0,0.0,14.0,3.7,13.0,14.0,11.52,3.64
2016,12,2,17,15,0.0,7.0,3.7,12.5,7.0,5.75,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.23,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.46,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.69,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.92,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.16,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.4,0.87
2016,12,3,9,15,0.5,71.5,3.75,8.0,71.5,60.17,47.13
2016,12,3,9,30,1.0,134.0,3.8,8.0,134.0,126.51,104.33
2016,12,3,9,45,0.5,107.0,3.85,8.5,107.0,93.88,75.83
2016,12,3,10,0,0.0,80.0,3.9,9.0,80.0,66.41,51.92
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,44.73,33.13
2016,12,3,10,30,0.0,28.0,4.2,9.0,28.0,23.14,14.42
2016,12,3,10,45,0.0,57.5,4.35,9.0,57.5,47.67,35.54
2016,12,3,11,0,0.0,87.0,4.5,9.0,87.0,72.32,56.58
2016,12,3,11,15,2.0,133.5,4.6,9.0,135.0,116.62,94.25
2016,12,3,11,30,4.0,180.0,4.7,9.0,183.0,162.78,133.05
2016,12,3,11,45,2.0,173.0,4.85,9.0,174.5,153.21,124.8
2016,12,3,12,0,0.0,166.0,5.0,9.0,166.0,144.07,117.0
2016,12,3,12,15,0.0,134.0,4.9,9.0,134.0,113.99,91.63
2016,12,3,12,30,0.0,102.0,4.8,9.0,102.0,85.27,67.33
2016,12,3,12,45,0.0,67.5,4.75,9.5,67.5,56.05,42.39
2016,12,3,13,0,0.0,33.0,4.7,10.0,33.0,27.33,17.81
2016,12,3,13,15,0.0,53.0,4.45,10.0,53.0,43.95,32.06
2016,12,3,13,30,0.0,73.0,4.2,10.0,73.0,60.62,46.33
2016,12,3,13,45,0.0,83.5,3.95,10.0,83.5,69.39,53.86
2016,12,3,14,0,0.0,94.0,3.7,10.0,94.0,78.26,61.49
2016,12,3,14,15,0.0,60.0,3.75,10.0,60.0,49.74,37.22
2016,12,3,14,30,0.0,26.0,3.8,10.0,26.0,21.48,12.95
2016,12,3,14,45,0.0,60.5,3.9,10.0,60.5,50.13,37.75
2016,12,3,15,0,0.0,95.0,4.0,10.0,95.0,78.95,62.64
2016,12,3,15,15,0.0,85.5,3.75,9.5,85.5,70.91,55.96
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,62.95,49.29
2016,12,3,15,45,0.0,65.5,3.25,9.0,65.5,54.24,41.79
2016,12,3,16,0,0.0,55.0,3.0,9.0,55.0,45.54,34.2
2016,12,3,16,15,0.0,44.0,2.7,9.0,44.0,36.38,26.12
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,27.25,19.0
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,18.96,11.2
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,10.69,3.11
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,5.34,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.71,0.0
2016,12,4,7,45,0.0,7.0,3.5,9.0,7.0,5.74,0.0
2016,12,4,8,0,0.0,12.0,3.6,9.0,12.0,9.86,2.71
2016,12,4,8,15,0.0,18.0,3.75,9.0,18.0,14.81,7.17
2016,12,4,8,30,0.0,24.0,3.9,9.0,24.0,19.77,11.62
2016,12,4,8,45,0.0,30.5,4.1,9.5,30.5,25.15,16.36
2016,12,4,9,0,0.0,37.0,4.3,10.0,37.0,30.55,21.03
2016,12,4,9,15,0.0,37.5,4.55,10.0,37.5,30.97,21.37
2016,12,4,9,30,0.0,38.0,4.8,10.0,38.0,31.39,21.69
2016,12,4,9,45,0.0,60.0,5.1,10.0,60.0,49.7,37.47
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,68.18,53.28
2016,12,4,10,15,0.0,74.0,5.25,10.0,74.0,61.4,47.33
2016,12,4,10,30,0.0,66.0,5.1,10.0,66.0,54.74,41.52
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,47.67,35.31
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,40.6,29.15
2016,12,4,11,15,0.0,67.5,4.6,11.0,67.5,56.03,42.25
2016,12,4,11,30,0.0,86.0,4.4,11.0,86.0,71.5,55.32
2016,12,4,11,45,0.0,50.0,4.2,11.0,50.0,41.46,29.77
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,11.58,4.26
2016,12,4,12,15,0.0,81.5,4.15,11.0,81.5,67.75,52.08
2016,12,4,12,30,0.0,149.0,4.3,11.0,149.0,127.48,102.28
2016,12,4,12,45,0.0,158.5,4.45,11.0,159.0,135.89,109.28
2016,12,4,13,0,0.0,168.0,4.6,11.0,169.0,144.27,116.33
2016,12,4,13,15,3.0,176.5,4.8,11.0,179.0,153.83,124.5
2016,12,4,13,30,6.0,185.0,5.0,11.0,189.0,163.07,132.41
2016,12,4,13,45,3.0,130.5,5.2,11.5,132.5,111.82,89.38
2016,12,4,14,0,0.0,76.0,5.4,12.0,76.0,63.1,48.18
2016,12,4,14,15,9.0,129.0,5.3,12.0,133.5,113.1,90.69
2016,12,4,14,30,18.0,182.0,5.2,12.0,191.0,162.81,132.52
2016,12,4,14,45,37.5,179.0,5.15,12.0,196.0,171.25,139.55
2016,12,4,15,0,57.0,176.0,5.1,12.0,201.0,171.87,139.7
2016,12,4,15,15,53.5,159.5,4.85,11.5,180.5,151.38,122.5
2016,12,4,15,30,50.0,143.0,4.6,11.0,160.0,131.55,105.74
2016,12,4,15,45,43.0,124.0,4.35,11.0,137.5,109.75,87.2
2016,12,4,16,0,36.0,105.0,4.1,11.0,115.0,89.17,69.79
2016,12,4,16,15,27.0,85.5,3.85,10.5,92.5,69.35,53.38
2016,12,4,16,30,18.0,66.0,3.6,10.0,70.0,51.15,40.3
2016,12,4,16,45,9.0,46.5,3.4,10.0,48.5,37.05,27.08
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,22.0,12.3
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,11.14,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.56,0.0
2016,12,5,7,45,0.0,9.5,2.7,7.5,9.5,7.8,0.23
2016,12,5,8,0,0.0,16.0,2.8,8.0,16.0,13.16,5.54
2016,12,5,8,15,0.0,24.0,2.65,8.0,24.0,19.77,11.53
2016,12,5,8,30,0.0,32.0,2.5,8.0,32.0,26.4,17.49
2016,12,5,8,45,0.0,40.0,2.35,8.5,40.0,33.04,23.36
2016,12,5,9,0,0.0,48.0,2.2,9.0,48.0,39.69,29.14
2016,12,5,9,15,0.0,42.5,2.0,9.0,42.5,35.12,25.12
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,30.56,21.11
2016,12,5,9,45,0.0,41.0,1.65,9.0,41.0,33.89,23.96
2016,12,5,10,0,0.0,45.0,1.5,9.0,45.0,37.22,26.79
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,41.39,30.33
2016,12,5,10,30,0.0,55.0,1.4,9.0,55.0,45.57,33.85
2016,12,5,10,45,0.0,47.0,1.35,9.0,47.0,38.93,28.06
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,32.29,22.3
2016,12,5,11,15,0.0,98.5,1.35,9.0,98.5,82.44,65.16
2016,12,5,11,30,0.0,158.0,1.4,9.0,158.0,137.72,111.51
2016,12,5,11,45,0.0,110.5,1.5,9.5,110.5,93.05,73.7
2016,12,5,12,0,0.0,63.0,1.6,10.0,63.0,52.3,39.13
2016,12,5,12,15,0.0,67.5,1.7,10.0,67.5,56.05,42.35
2016,12,5,12,30,0.0,72.0,1.8,10.0,72.0,59.81,45.53
2016,12,5,12,45,119.5,173.5,1.9,10.5,244.0,268.17,222.02
2016,12,5,13,0,239.0,275.0,2.0,11.0,416.0,457.86,372.66
2016,12,5,13,15,134.0,250.5,2.1,11.0,329.5,343.73,279.9
2016,12,5,13,30,29.0,226.0,2.2,11.0,243.0,227.45,184.69
2016,12,5,13,45,26.0,215.5,2.35,11.0,230.5,202.95,165.16
2016,12,5,14,0,23.0,205.0,2.5,11.0,218.0,189.6,154.38
2016,12,5,14,15,11.5,152.5,2.55,11.0,159.0,134.96,109.07
2016,12,5,14,30,0.0,100.0,2.6,11.0,100.0,83.33,65.74
2016,12,5,14,45,0.0,57.5,2.7,11.0,57.5,47.63,35.43
2016,12,5,15,0,0.0,15.0,2.8,11.0,15.0,12.37,5.08
2016,12,5,15,15,0.0,13.5,2.75,11.0,13.5,11.12,4.02
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,9.88,2.95
2016,12,5,15,45,310.0,39.5,2.7,11.0,123.5,96.58,64.57
2016,12,5,16,0,620.0,67.0,2.7,11.0,235.0,139.83,86.68
2016,12,5,16,15,557.0,60.0,2.35,10.5,189.0,88.15,50.67
2016,12,5,16,30,494.0,53.0,2.0,10.0,143.0,44.25,34.13
2016,12,5,16,45,407.0,41.5,1.7,10.0,100.5,33.95,24.38
2016,12,5,17,0,320.0,30.0,1.4,10.0,58.0,24.88,14.69
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.0,12.28,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,201.0,14.0,4.3,6.0,21.0,152.52,0.0
2016,12,6,7,45,352.5,24.5,4.5,6.5,60.5,337.96,246.93
2016,12,6,8,0,504.0,35.0,4.7,7.0,100.0,483.28,403.56
2016,12,6,8,15,584.5,41.5,5.05,7.0,147.5,564.28,479.33
2016,12,6,8,30,665.0,48.0,5.4,7.0,195.0,658.62,561.71
2016,12,6,8,45,716.0,52.0,5.75,7.5,243.0,726.19,618.36
2016,12,6,9,0,767.0,56.0,6.1,8.0,291.0,793.44,672.58
2016,12,6,9,15,537.5,102.5,6.1,8.5,279.0,662.6,565.56
2016,12,6,9,30,308.0,149.0,6.1,9.0,267.0,488.31,418.27
2016,12,6,9,45,307.0,167.0,6.2,9.5,295.0,510.62,435.22
2016,12,6,10,0,306.0,185.0,6.3,10.0,323.0,531.32,450.04
2016,12,6,10,15,156.5,179.0,6.2,10.0,250.0,355.55,300.79
2016,12,6,10,30,7.0,173.0,6.1,10.0,177.0,164.87,135.27
2016,12,6,10,45,7.5,179.5,6.05,10.5,184.0,170.2,139.44
2016,12,6,11,0,8.0,186.0,6.0,11.0,191.0,175.67,143.53
2016,12,6,11,15,4.0,145.5,5.9,11.5,148.0,130.12,104.83
2016,12,6,11,30,0.0,105.0,5.8,12.0,105.0,88.21,69.18
2016,12,6,11,45,1.0,140.5,5.7,12.5,141.5,121.55,96.98
2016,12,6,12,0,2.0,176.0,5.6,13.0,178.0,155.6,125.03
2016,12,6,12,15,1.0,163.5,5.5,13.0,164.5,142.25,113.85
2016,12,6,12,30,0.0,151.0,5.4,13.0,151.0,129.39,103.13
2016,12,6,12,45,0.0,159.0,5.35,13.0,159.0,136.43,109.01
2016,12,6,13,0,0.0,167.0,5.3,13.0,167.0,143.44,114.87
2016,12,6,13,15,0.0,155.5,5.2,13.0,155.5,132.64,105.97
2016,12,6,13,30,0.0,144.0,5.1,13.0,144.0,122.08,97.28
2016,12,6,13,45,1.0,156.5,5.05,13.0,157.0,133.63,107.06
2016,12,6,14,0,2.0,169.0,5.0,13.0,170.0,145.0,116.69
2016,12,6,14,15,1.0,134.5,4.9,13.0,135.0,113.68,90.67
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,83.34,65.31
2016,12,6,14,45,0.0,83.5,4.75,13.0,83.5,69.35,53.61
2016,12,6,15,0,0.0,67.0,4.7,13.0,67.0,55.54,41.98
2016,12,6,15,15,0.0,60.0,4.55,12.5,60.0,49.69,37.16
2016,12,6,15,30,0.0,53.0,4.4,12.0,53.0,43.85,32.29
2016,12,6,15,45,265.0,69.5,4.3,12.0,141.5,113.34,80.58
2016,12,6,16,0,530.0,86.0,4.2,12.0,230.0,145.6,95.32
2016,12,6,16,15,464.5,76.0,3.85,11.5,184.5,93.5,58.06
2016,12,6,16,30,399.0,66.0,3.5,11.0,139.0,52.34,41.19
2016,12,6,16,45,294.0,51.5,3.2,10.5,96.5,39.42,29.12
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,28.52,17.66
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,132.0,13.0,1.4,3.0,17.0,103.23,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,274.29,195.55
2016,12,7,8,0,402.0,39.0,1.9,5.0,90.0,407.9,339.94
2016,12,7,8,15,484.0,48.0,1.85,5.5,135.5,499.11,420.35
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,594.09,498.55
2016,12,7,8,45,614.5,63.5,1.75,6.5,226.0,659.49,549.61
2016,12,7,9,0,663.0,70.0,1.7,7.0,271.0,725.02,598.19
2016,12,7,9,15,697.5,74.5,1.65,7.5,314.0,774.59,632.59
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,822.66,664.61
2016,12,7,9,45,755.0,82.5,1.6,9.0,395.5,850.1,680.1
2016,12,7,10,0,778.0,86.0,1.6,10.0,434.0,881.85,698.44
2016,12,7,10,15,400.0,139.0,1.55,10.5,318.5,583.05,474.83
2016,12,7,10,30,22.0,192.0,1.5,11.0,203.0,200.37,162.52
2016,12,7,10,45,22.5,202.0,1.5,11.5,213.5,209.04,170.35
2016,12,7,11,0,23.0,212.0,1.5,12.0,224.0,217.75,176.79
2016,12,7,11,15,190.0,228.0,1.5,12.0,337.0,428.74,349.81
2016,12,7,11,30,357.0,244.0,1.5,12.0,450.0,615.61,493.11
2016,12,7,11,45,349.5,252.0,1.5,12.5,457.0,606.94,483.09
2016,12,7,12,0,342.0,260.0,1.5,13.0,464.0,596.99,474.09
2016,12,7,12,15,310.0,266.5,1.5,13.0,451.5,563.14,447.81
2016,12,7,12,30,278.0,273.0,1.5,13.0,439.0,529.72,421.92
2016,12,7,12,45,204.5,275.5,1.55,13.5,397.0,444.33,355.29
2016,12,7,13,0,131.0,278.0,1.6,14.0,355.0,379.8,303.78
2016,12,7,13,15,102.5,266.0,1.55,14.0,325.5,324.91,260.71
2016,12,7,13,30,74.0,254.0,1.5,14.0,296.0,286.55,230.07
2016,12,7,13,45,174.0,244.0,1.5,14.5,337.5,344.77,277.24
2016,12,7,14,0,274.0,234.0,1.5,15.0,379.0,391.52,313.29
2016,12,7,14,15,529.0,164.0,1.35,15.0,425.5,452.61,359.94
2016,12,7,14,30,784.0,94.0,1.2,15.0,472.0,482.06,378.43
2016,12,7,14,45,591.5,124.0,1.05,15.0,397.5,381.81,297.89
2016,12,7,15,0,399.0,154.0,0.9,15.0,323.0,295.26,229.4
2016,12,7,15,15,375.5,144.0,0.75,15.0,290.5,251.55,192.37
2016,12,7,15,30,352.0,134.0,0.6,15.0,258.0,207.02,154.32
2016,12,7,15,45,332.0,117.5,0.45,15.0,222.0,164.83,118.44
2016,12,7,16,0,312.0,101.0,0.3,15.0,186.0,125.2,85.93
2016,12,7,16,15,279.0,84.5,0.45,14.0,149.5,87.28,58.45
2016,12,7,16,30,246.0,68.0,0.6,13.0,113.0,52.97,41.42
2016,12,7,16,45,189.0,50.5,0.8,12.5,79.0,38.83,28.4
2016,12,7,17,0,132.0,33.0,1.0,12.0,45.0,25.74,15.31
2016,12,7,17,15,66.0,16.5,1.2,11.5,22.5,13.12,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,9.5,25.5,6.95,2.0,26.5,38.16,21.69
2016,12,8,8,0,19.0,44.0,7.1,2.0,46.0,70.58,55.73
2016,12,8,8,15,34.5,64.0,7.2,2.0,70.5,107.22,89.98
2016,12,8,8,30,50.0,84.0,7.3,2.0,95.0,143.3,123.45
2016,12,8,8,45,67.0,103.0,7.45,2.5,121.5,179.08,156.03
2016,12,8,9,0,84.0,122.0,7.6,3.0,148.0,215.34,188.4
2016,12,8,9,15,60.0,135.5,7.6,3.0,155.5,206.17,179.2
2016,12,8,9,30,36.0,149.0,7.6,3.0,163.0,196.44,169.32
2016,12,8,9,45,38.0,166.0,7.6,3.0,182.0,215.6,185.68
2016,12,8,10,0,40.0,183.0,7.6,3.0,201.0,234.63,201.75
2016,12,8,10,15,21.5,174.5,7.55,3.0,184.5,183.48,156.25
2016,12,8,10,30,3.0,166.0,7.5,3.0,168.0,153.81,129.34
2016,12,8,10,45,121.0,205.5,7.45,3.0,271.5,346.67,299.61
2016,12,8,11,0,239.0,245.0,7.4,3.0,375.0,502.85,433.69
2016,12,8,11,15,151.5,249.5,7.3,3.0,333.0,418.75,359.3
2016,12,8,11,30,64.0,254.0,7.2,3.0,291.0,317.22,270.2
2016,12,8,11,45,158.5,263.0,7.1,3.0,356.5,427.47,365.98
2016,12,8,12,0,253.0,272.0,7.0,3.0,422.0,532.14,454.67
2016,12,8,12,15,322.0,259.5,6.9,3.0,451.0,566.06,483.82
2016,12,8,12,30,391.0,247.0,6.8,3.0,480.0,595.56,509.13
2016,12,8,12,45,305.0,260.5,6.75,3.0,441.5,524.2,447.67
2016,12,8,13,0,219.0,274.0,6.7,3.0,403.0,442.89,378.01
2016,12,8,13,15,160.0,266.5,6.6,3.0,360.0,380.08,324.03
2016,12,8,13,30,101.0,259.0,6.5,3.0,317.0,310.26,263.91
2016,12,8,13,45,89.0,246.5,6.45,3.0,296.0,283.27,240.86
2016,12,8,14,0,77.0,234.0,6.4,3.0,275.0,257.63,218.82
2016,12,8,14,15,52.0,211.5,6.35,3.0,238.5,216.94,183.77
2016,12,8,14,30,27.0,189.0,6.3,3.0,202.0,173.71,146.49
2016,12,8,14,45,122.5,184.0,6.25,3.5,236.5,218.73,184.6
2016,12,8,15,0,218.0,179.0,6.2,4.0,271.0,240.11,200.31
2016,12,8,15,15,206.5,164.0,6.0,3.5,244.5,207.91,171.42
2016,12,8,15,30,195.0,149.0,5.8,3.0,218.0,177.08,143.64
2016,12,8,15,45,187.5,129.5,5.65,3.0,188.5,144.9,114.46
2016,12,8,16,0,180.0,110.0,5.5,3.0,159.0,114.99,87.99
2016,12,8,16,15,161.5,90.5,5.15,2.5,128.0,83.59,62.43
2016,12,8,16,30,143.0,71.0,4.8,2.0,97.0,54.94,45.08
2016,12,8,16,45,112.5,51.5,4.45,2.0,68.0,39.2,29.97
2016,12,8,17,0,82.0,32.0,4.1,2.0,39.0,24.9,15.36
2016,12,8,17,15,41.0,16.0,3.85,1.5,19.5,12.73,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,116.6,0.0
2016,12,9,7,45,308.0,24.0,2.85,-1.5,54.0,298.77,203.99
2016,12,9,8,0,463.0,36.0,3.1,-1.0,92.0,450.74,382.99
2016,12,9,8,15,547.5,43.5,3.2,-0.5,139.0,543.52,468.98
2016,12,9,8,30,632.0,51.0,3.3,0.0,186.0,640.2,552.34
2016,12,9,8,45,337.0,84.0,3.45,0.5,157.5,438.07,385.29
2016,12,9,9,0,42.0,117.0,3.6,1.0,129.0,170.46,147.23
2016,12,9,9,15,44.5,135.0,3.45,1.5,149.5,191.7,165.95
2016,12,9,9,30,47.0,153.0,3.3,2.0,170.0,212.83,183.63
2016,12,9,9,45,26.5,153.5,3.2,2.5,163.5,188.07,160.62
2016,12,9,10,0,6.0,154.0,3.1,3.0,157.0,148.74,125.14
2016,12,9,10,15,35.5,184.5,2.95,3.5,202.0,227.36,193.22
2016,12,9,10,30,65.0,215.0,2.8,4.0,247.0,290.07,245.95
2016,12,9,10,45,92.5,232.0,2.65,4.5,280.5,332.88,281.1
2016,12,9,11,0,120.0,249.0,2.5,5.0,314.0,394.92,330.99
2016,12,9,11,15,148.5,258.5,2.3,5.0,342.0,427.25,356.7
2016,12,9,11,30,177.0,268.0,2.1,5.0,370.0,458.25,381.04
2016,12,9,11,45,203.5,271.0,1.95,5.5,390.5,478.05,395.64
2016,12,9,12,0,230.0,274.0,1.8,6.0,411.0,496.17,408.72
2016,12,9,12,15,273.5,268.5,1.65,6.0,431.5,534.77,438.41
2016,12,9,12,30,317.0,263.0,1.5,6.0,452.0,552.03,451.27
2016,12,9,12,45,371.5,247.5,1.4,6.5,467.5,563.77,459.67
2016,12,9,13,0,426.0,232.0,1.3,7.0,483.0,585.16,474.75
2016,12,9,13,15,378.0,237.0,1.2,7.0,456.0,520.76,423.75
2016,12,9,13,30,330.0,242.0,1.1,7.0,429.0,472.93,385.53
2016,12,9,13,45,289.0,239.0,1.05,7.5,398.0,424.6,346.36
2016,12,9,14,0,248.0,236.0,1.0,8.0,367.0,379.35,309.36
2016,12,9,14,15,178.5,225.0,1.0,8.0,317.0,306.06,250.39
2016,12,9,14,30,109.0,214.0,1.0,8.0,267.0,242.55,198.73
