Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.5,15.5,0.15,1.5,33.5,181.7,6.48
2016,12,20,8,0,365.0,31.0,0.1,2.0,67.0,364.23,290.49
2016,12,20,8,15,458.0,39.5,0.2,2.5,111.0,460.3,380.22
2016,12,20,8,30,551.0,48.0,0.3,3.0,155.0,561.82,464.09
2016,12,20,8,45,606.0,54.5,0.45,3.5,200.0,632.11,520.62
2016,12,20,9,0,661.0,61.0,0.6,4.0,245.0,703.3,575.59
2016,12,20,9,15,698.5,65.0,0.75,4.5,288.5,748.75,609.48
2016,12,20,9,30,736.0,69.0,0.9,5.0,332.0,800.25,646.95
2016,12,20,9,45,760.5,72.5,1.05,6.0,371.0,837.1,671.64
2016,12,20,10,0,785.0,76.0,1.2,7.0,410.0,871.41,694.1
2016,12,20,10,15,803.0,78.5,1.3,7.5,443.5,895.38,709.41
2016,12,20,10,30,821.0,81.0,1.4,8.0,477.0,916.19,722.51
2016,12,20,10,45,509.5,161.0,1.55,9.0,411.5,709.07,571.44
2016,12,20,11,0,198.0,241.0,1.7,10.0,346.0,461.88,376.3
2016,12,20,11,15,529.5,164.0,1.8,10.5,458.5,717.6,579.87
2016,12,20,11,30,861.0,87.0,1.9,11.0,571.0,928.95,728.15
2016,12,20,11,45,487.0,179.0,2.05,11.5,454.0,673.25,539.73
2016,12,20,12,0,113.0,271.0,2.2,12.0,337.0,373.95,302.38
2016,12,20,12,15,495.5,179.0,2.25,12.0,470.5,650.88,526.95
2016,12,20,12,30,878.0,87.0,2.3,12.0,604.0,847.96,671.47
2016,12,20,12,45,464.5,169.0,2.35,12.5,442.5,577.4,466.2
2016,12,20,13,0,51.0,251.0,2.4,13.0,281.0,278.91,224.61
2016,12,20,13,15,76.0,254.5,2.4,13.0,298.0,296.77,240.62
2016,12,20,13,30,101.0,258.0,2.4,13.0,315.0,312.37,253.5
2016,12,20,13,45,79.0,243.0,2.45,13.5,286.5,276.17,223.65
2016,12,20,14,0,57.0,228.0,2.5,14.0,258.0,242.36,195.86
2016,12,20,14,15,444.0,153.0,2.45,14.0,368.5,407.55,331.05
2016,12,20,14,30,831.0,78.0,2.4,14.0,479.0,507.22,405.92
2016,12,20,14,45,796.0,80.5,2.4,14.0,443.0,447.06,354.24
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,389.0,304.0
2016,12,20,15,15,734.5,79.5,2.2,13.5,368.0,329.45,251.63
2016,12,20,15,30,708.0,76.0,2.0,13.0,329.0,272.89,200.9
2016,12,20,15,45,676.0,70.0,1.8,13.0,287.0,215.23,149.28
2016,12,20,16,0,644.0,64.0,1.6,13.0,245.0,160.95,102.3
2016,12,20,16,15,587.0,57.5,1.5,12.0,199.5,107.36,61.71
2016,12,20,16,30,530.0,51.0,1.4,11.0,154.0,60.62,34.57
2016,12,20,16,45,443.0,41.5,1.35,10.0,111.0,33.72,24.38
2016,12,20,17,0,356.0,32.0,1.3,9.0,68.0,26.37,16.96
2016,12,20,17,15,178.0,16.0,1.35,8.5,34.0,12.92,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.0,15.5,3.25,5.0,33.0,179.72,0.0
2016,12,21,8,0,362.0,31.0,3.6,6.0,66.0,361.48,290.56
2016,12,21,8,15,456.0,40.0,3.55,6.5,110.0,458.87,386.42
2016,12,21,8,30,550.0,49.0,3.5,7.0,154.0,561.82,475.19
2016,12,21,8,45,609.0,54.5,3.5,8.0,199.5,634.2,534.32
2016,12,21,9,0,668.0,60.0,3.5,9.0,245.0,707.59,591.07
2016,12,21,9,15,705.0,64.5,3.7,10.0,288.5,753.57,624.92
2016,12,21,9,30,742.0,69.0,3.9,11.0,332.0,805.43,662.01
2016,12,21,9,45,768.5,71.5,4.1,12.0,371.5,843.06,687.23
2016,12,21,10,0,795.0,74.0,4.3,13.0,411.0,878.14,710.31
2016,12,21,10,15,548.0,138.0,4.3,13.5,379.0,722.8,590.75
2016,12,21,10,30,301.0,202.0,4.3,14.0,347.0,542.92,445.59
2016,12,21,10,45,297.0,215.5,4.35,14.5,365.5,551.16,450.89
2016,12,21,11,0,293.0,229.0,4.4,15.0,384.0,557.95,454.23
2016,12,21,11,15,292.5,239.0,4.4,15.5,398.5,562.35,455.8
2016,12,21,11,30,292.0,249.0,4.4,16.0,413.0,565.38,456.39
2016,12,21,11,45,257.5,260.0,4.4,16.5,407.0,537.16,432.21
2016,12,21,12,0,223.0,271.0,4.4,17.0,401.0,490.45,394.31
2016,12,21,12,15,337.0,249.5,4.4,17.0,447.5,573.28,460.57
2016,12,21,12,30,451.0,228.0,4.4,17.0,494.0,648.19,518.86
2016,12,21,12,45,390.0,241.0,4.4,17.5,470.0,578.06,462.95
2016,12,21,13,0,329.0,254.0,4.4,18.0,446.0,526.85,421.51
2016,12,21,13,15,368.0,240.0,4.35,18.0,450.5,523.9,419.81
2016,12,21,13,30,407.0,226.0,4.3,18.0,455.0,517.28,414.81
2016,12,21,13,45,631.5,154.0,4.25,18.5,495.0,588.33,470.41
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,616.46,491.2
2016,12,21,14,15,843.5,80.0,4.1,19.0,508.0,562.92,447.38
2016,12,21,14,30,831.0,78.0,4.0,19.0,481.0,508.76,402.39
2016,12,21,14,45,582.0,123.5,3.9,19.0,396.0,393.17,309.57
2016,12,21,15,0,333.0,169.0,3.8,19.0,311.0,288.77,226.46
2016,12,21,15,15,533.5,119.5,3.4,18.5,322.0,295.57,225.83
2016,12,21,15,30,734.0,70.0,3.0,18.0,333.0,277.68,201.29
2016,12,21,15,45,697.5,65.5,2.7,17.5,290.0,219.27,149.81
2016,12,21,16,0,661.0,61.0,2.4,17.0,247.0,162.42,101.47
2016,12,21,16,15,604.0,55.0,2.2,16.0,201.5,108.19,60.63
2016,12,21,16,30,547.0,49.0,2.0,15.0,156.0,60.77,33.2
2016,12,21,16,45,458.0,40.5,1.85,14.0,113.0,32.89,23.24
2016,12,21,17,0,369.0,32.0,1.7,13.0,70.0,26.36,16.7
2016,12,21,17,15,184.5,16.0,1.75,12.5,35.0,12.91,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,160.5,16.0,4.25,6.5,31.5,164.85,0.0
2016,12,22,8,0,321.0,32.0,4.4,7.0,63.0,330.86,264.9
2016,12,22,8,15,416.5,41.5,4.55,7.5,105.5,428.88,362.14
2016,12,22,8,30,512.0,51.0,4.7,8.0,148.0,532.51,452.95
2016,12,22,8,45,575.5,57.0,4.9,8.5,194.0,608.57,517.73
2016,12,22,9,0,639.0,63.0,5.1,9.0,240.0,685.88,580.88
2016,12,22,9,15,677.5,68.0,5.05,9.5,283.0,739.89,622.22
2016,12,22,9,30,716.0,73.0,5.0,10.0,326.0,792.85,661.22
2016,12,22,9,45,743.5,76.0,5.0,10.5,365.5,825.1,683.38
2016,12,22,10,0,771.0,79.0,5.0,11.0,405.0,861.67,708.38
2016,12,22,10,15,789.5,81.5,4.85,11.5,439.0,886.26,722.88
2016,12,22,10,30,808.0,84.0,4.7,12.0,473.0,907.73,734.82
2016,12,22,10,45,822.0,86.0,4.6,12.5,500.5,920.92,740.89
2016,12,22,11,0,836.0,88.0,4.5,13.0,528.0,930.63,744.49
2016,12,22,11,15,844.5,89.0,4.4,13.5,548.0,930.27,740.88
2016,12,22,11,30,853.0,90.0,4.3,14.0,568.0,926.32,734.92
2016,12,22,11,45,873.0,85.0,4.2,14.5,583.5,912.12,722.0
2016,12,22,12,0,893.0,80.0,4.1,15.0,599.0,904.23,714.08
2016,12,22,12,15,894.5,80.0,4.0,15.0,603.0,882.2,697.44
2016,12,22,12,30,896.0,80.0,3.9,15.0,607.0,856.9,678.66
2016,12,22,12,45,892.5,80.5,3.85,15.5,603.0,824.93,654.17
2016,12,22,13,0,889.0,81.0,3.8,16.0,599.0,790.19,627.78
2016,12,22,13,15,884.5,80.5,3.75,16.0,587.5,751.0,599.28
2016,12,22,13,30,880.0,80.0,3.7,16.0,576.0,709.49,568.95
2016,12,22,13,45,872.0,79.0,3.65,16.0,556.0,663.03,532.44
2016,12,22,14,0,864.0,78.0,3.6,16.0,536.0,614.96,493.93
2016,12,22,14,15,852.0,76.5,3.55,16.0,509.5,565.48,453.35
2016,12,22,14,30,840.0,75.0,3.5,16.0,483.0,511.76,408.49
2016,12,22,14,45,817.5,74.5,3.45,16.0,449.0,453.84,359.16
2016,12,22,15,0,795.0,74.0,3.4,16.0,415.0,396.8,309.31
2016,12,22,15,15,770.0,71.0,3.1,15.5,376.0,337.69,257.02
2016,12,22,15,30,745.0,68.0,2.8,15.0,337.0,280.44,205.46
2016,12,22,15,45,706.0,64.5,2.55,14.5,293.5,221.72,153.32
2016,12,22,16,0,667.0,61.0,2.3,14.0,250.0,164.82,104.42
2016,12,22,16,15,611.0,55.0,2.1,13.5,204.5,110.23,62.49
2016,12,22,16,30,555.0,49.0,1.9,13.0,159.0,62.3,34.06
2016,12,22,16,45,461.5,41.0,1.7,12.5,115.0,33.29,23.77
2016,12,22,17,0,368.0,33.0,1.5,12.0,71.0,27.2,17.56
2016,12,22,17,15,184.0,16.5,1.55,11.5,35.5,13.31,0.26
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,14.5,2.6,9.5,14.5,11.97,0.0
2016,12,23,8,0,0.0,29.0,3.0,10.0,29.0,27.79,16.5
2016,12,23,8,15,5.5,48.0,3.2,10.5,49.5,53.45,39.81
2016,12,23,8,30,11.0,67.0,3.4,11.0,70.0,77.69,61.4
2016,12,23,8,45,20.0,86.0,3.6,11.5,91.5,116.86,95.58
2016,12,23,9,0,29.0,105.0,3.8,12.0,113.0,145.42,120.29
2016,12,23,9,15,34.5,123.0,3.85,12.5,134.0,169.34,140.46
2016,12,23,9,30,40.0,141.0,3.9,13.0,155.0,193.27,160.25
2016,12,23,9,45,43.0,157.5,3.95,13.5,174.0,212.7,175.85
2016,12,23,10,0,46.0,174.0,4.0,14.0,193.0,232.1,191.18
2016,12,23,10,15,48.0,188.0,4.0,14.5,209.5,247.07,202.65
2016,12,23,10,30,50.0,202.0,4.0,15.0,226.0,262.0,213.96
2016,12,23,10,45,51.5,213.5,4.0,16.0,239.5,273.13,221.69
2016,12,23,11,0,53.0,225.0,4.0,17.0,253.0,284.18,229.28
2016,12,23,11,15,53.5,233.5,4.05,17.0,263.0,290.45,233.9
2016,12,23,11,30,54.0,242.0,4.1,17.0,273.0,296.65,238.49
2016,12,23,11,45,51.5,246.5,4.15,17.5,276.5,295.27,236.58
2016,12,23,12,0,49.0,251.0,4.2,18.0,280.0,293.97,234.81
2016,12,23,12,15,49.5,253.0,4.2,18.0,282.0,292.52,233.51
2016,12,23,12,30,50.0,255.0,4.2,18.0,284.0,291.05,232.24
2016,12,23,12,45,49.5,253.0,4.2,18.5,281.5,284.33,226.4
2016,12,23,13,0,49.0,251.0,4.2,19.0,279.0,277.72,220.71
2016,12,23,13,15,69.0,254.0,4.15,19.0,293.5,291.55,232.14
2016,12,23,13,30,89.0,257.0,4.1,19.0,308.0,303.56,241.99
2016,12,23,13,45,44.5,183.5,4.1,19.5,209.0,195.3,154.79
2016,12,23,14,0,0.0,110.0,4.1,20.0,110.0,92.1,70.35
2016,12,23,14,15,0.0,115.5,3.95,20.0,115.5,96.8,74.4
2016,12,23,14,30,0.0,121.0,3.8,20.0,121.0,101.46,78.35
2016,12,23,14,45,0.0,96.5,3.65,20.0,96.5,80.37,61.16
2016,12,23,15,0,0.0,72.0,3.5,20.0,72.0,59.72,44.21
2016,12,23,15,15,0.0,65.0,3.05,19.5,65.0,53.86,39.55
2016,12,23,15,30,0.0,58.0,2.6,19.0,58.0,48.02,34.82
2016,12,23,15,45,251.0,72.5,2.2,19.0,144.0,123.28,88.02
2016,12,23,16,0,502.0,87.0,1.8,19.0,230.0,161.76,107.15
2016,12,23,16,15,443.0,77.0,1.55,18.0,187.0,110.18,68.12
2016,12,23,16,30,384.0,67.0,1.3,17.0,144.0,68.69,42.53
2016,12,23,16,45,300.0,53.5,1.1,16.5,103.5,40.78,29.87
2016,12,23,17,0,216.0,40.0,0.9,16.0,63.0,30.74,20.28
2016,12,23,17,15,108.0,20.0,0.9,15.5,31.5,15.5,1.91
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.0,16.5,2.75,17.5,28.0,134.51,0.0
2016,12,24,8,0,248.0,33.0,3.0,18.0,56.0,276.6,209.49
2016,12,24,8,15,342.5,44.5,3.1,18.0,97.0,372.48,301.71
2016,12,24,8,30,437.0,56.0,3.2,18.0,138.0,475.43,388.55
2016,12,24,8,45,500.5,63.5,3.3,18.5,181.5,551.91,450.5
2016,12,24,9,0,564.0,71.0,3.4,19.0,225.0,629.66,510.76
2016,12,24,9,15,605.5,76.5,3.6,19.5,267.0,685.78,552.71
2016,12,24,9,30,647.0,82.0,3.8,20.0,309.0,741.07,592.77
2016,12,24,9,45,432.0,131.0,4.0,20.5,290.5,601.34,485.41
2016,12,24,10,0,217.0,180.0,4.2,21.0,272.0,421.97,341.15
2016,12,24,10,15,238.0,194.0,4.35,21.5,302.0,476.94,383.27
2016,12,24,10,30,259.0,208.0,4.5,22.0,332.0,510.92,408.19
2016,12,24,10,45,191.0,224.5,4.7,22.5,319.5,441.07,351.52
2016,12,24,11,0,123.0,241.0,4.9,23.0,307.0,391.22,309.9
2016,12,24,11,15,61.5,199.5,5.0,23.0,232.5,257.45,203.63
2016,12,24,11,30,0.0,158.0,5.1,23.0,158.0,138.51,106.67
2016,12,24,11,45,0.0,157.0,5.2,23.5,157.0,136.83,105.13
2016,12,24,12,0,0.0,156.0,5.3,24.0,156.0,135.29,103.64
2016,12,24,12,15,1.0,166.0,5.3,24.0,167.0,145.16,111.5
2016,12,24,12,30,2.0,176.0,5.3,24.0,178.0,154.95,119.28
2016,12,24,12,45,88.0,226.0,5.35,24.0,278.0,286.73,225.86
2016,12,24,13,0,174.0,276.0,5.4,24.0,378.0,416.5,327.59
2016,12,24,13,15,87.0,211.0,5.35,24.0,262.0,260.58,204.77
2016,12,24,13,30,0.0,146.0,5.3,24.0,146.0,124.13,94.74
2016,12,24,13,45,0.0,100.5,5.3,24.0,100.5,83.89,62.6
2016,12,24,14,0,0.0,55.0,5.3,24.0,55.0,45.59,31.62
2016,12,24,14,15,8.0,118.0,5.15,24.0,121.5,103.46,78.76
2016,12,24,14,30,16.0,181.0,5.0,24.0,188.0,162.27,126.09
2016,12,24,14,45,8.0,98.0,4.85,24.0,101.5,85.3,64.15
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,12.37,4.56
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,11.12,3.57
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,9.88,2.57
2016,12,24,15,45,266.0,46.0,4.0,22.5,122.5,105.56,71.94
2016,12,24,16,0,532.0,80.0,3.8,22.0,233.0,161.81,105.04
2016,12,24,16,15,473.0,72.0,3.8,21.5,190.0,112.84,68.18
2016,12,24,16,30,414.0,64.0,3.8,21.0,147.0,68.66,40.75
2016,12,24,16,45,320.0,52.0,3.8,21.0,106.0,39.75,28.41
2016,12,24,17,0,226.0,40.0,3.8,21.0,65.0,30.76,19.85
2016,12,24,17,15,113.0,20.0,3.95,20.5,32.5,15.51,2.43
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.5,30.0,163.2,0.0
2016,12,25,8,0,329.0,29.0,6.2,19.0,60.0,332.99,252.35
2016,12,25,8,15,426.0,38.0,6.5,19.0,102.0,430.9,350.17
2016,12,25,8,30,523.0,47.0,6.8,19.0,144.0,535.08,440.22
2016,12,25,8,45,581.5,53.0,7.1,19.5,189.0,606.9,500.42
2016,12,25,9,0,640.0,59.0,7.4,20.0,234.0,679.98,559.12
2016,12,25,9,15,417.0,102.5,7.6,20.5,224.0,541.85,449.0
2016,12,25,9,30,194.0,146.0,7.8,21.0,214.0,361.01,297.7
2016,12,25,9,45,195.0,164.5,8.0,21.5,239.5,384.16,315.43
2016,12,25,10,0,196.0,183.0,8.2,22.0,265.0,406.39,331.81
2016,12,25,10,15,98.0,167.5,8.25,22.0,208.5,287.6,232.95
2016,12,25,10,30,0.0,152.0,8.3,22.0,152.0,137.47,107.2
2016,12,25,10,45,25.5,188.0,8.35,22.5,202.0,198.7,157.48
2016,12,25,11,0,51.0,224.0,8.4,23.0,252.0,281.22,223.69
2016,12,25,11,15,25.5,165.0,8.3,23.0,179.0,184.23,145.0
2016,12,25,11,30,0.0,106.0,8.2,23.0,106.0,89.26,67.19
2016,12,25,11,45,0.0,102.0,8.1,23.5,102.0,85.52,63.99
2016,12,25,12,0,0.0,98.0,8.0,24.0,98.0,81.87,60.87
2016,12,25,12,15,0.0,71.0,7.85,24.0,71.0,58.97,42.32
2016,12,25,12,30,0.0,44.0,7.7,24.0,44.0,36.47,24.06
2016,12,25,12,45,0.0,48.0,7.55,24.5,48.0,39.8,26.71
2016,12,25,13,0,0.0,52.0,7.4,25.0,52.0,43.12,29.35
2016,12,25,13,15,37.0,153.0,7.15,25.0,174.0,166.1,129.16
2016,12,25,13,30,74.0,254.0,6.9,25.0,296.0,290.26,227.52
2016,12,25,13,45,37.0,180.0,6.65,25.0,201.0,187.16,145.54
2016,12,25,14,0,0.0,106.0,6.4,25.0,106.0,88.63,66.23
2016,12,25,14,15,80.5,163.5,6.15,24.5,203.5,190.35,149.1
2016,12,25,14,30,161.0,221.0,5.9,24.0,301.0,287.58,226.24
2016,12,25,14,45,205.0,202.0,5.7,24.0,296.0,278.42,218.05
2016,12,25,15,0,249.0,183.0,5.5,24.0,291.0,270.43,210.08
2016,12,25,15,15,231.0,170.0,5.2,23.5,263.0,234.62,180.54
2016,12,25,15,30,213.0,157.0,4.9,23.0,235.0,197.2,149.59
2016,12,25,15,45,338.5,127.5,4.6,23.0,233.5,188.4,136.28
2016,12,25,16,0,464.0,98.0,4.3,23.0,232.0,163.61,108.97
2016,12,25,16,15,402.5,87.5,4.05,22.5,189.0,116.12,73.42
2016,12,25,16,30,341.0,77.0,3.8,22.0,146.0,76.02,48.18
2016,12,25,16,45,245.0,62.0,3.55,21.5,105.0,46.76,34.33
2016,12,25,17,0,149.0,47.0,3.3,21.0,64.0,35.85,24.14
2016,12,25,17,15,74.5,23.5,3.3,21.0,32.0,18.49,4.72
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,145.5,15.5,2.35,18.5,28.5,150.31,0.0
2016,12,26,8,0,291.0,31.0,2.6,19.0,57.0,305.75,228.41
2016,12,26,8,15,390.0,41.0,2.6,19.5,99.0,405.67,324.69
2016,12,26,8,30,489.0,51.0,2.6,20.0,141.0,511.81,411.98
2016,12,26,8,45,555.0,56.5,2.65,20.5,186.0,588.82,472.98
2016,12,26,9,0,621.0,62.0,2.7,21.0,231.0,667.24,532.16
2016,12,26,9,15,661.0,67.0,2.8,21.5,274.0,722.43,572.0
2016,12,26,9,30,701.0,72.0,2.9,22.0,317.0,776.76,609.87
2016,12,26,9,45,510.5,119.5,3.0,22.5,309.0,659.84,522.49
2016,12,26,10,0,320.0,167.0,3.1,23.0,301.0,522.18,415.56
2016,12,26,10,15,160.0,92.5,3.2,23.0,159.5,270.04,218.35
2016,12,26,10,30,0.0,18.0,3.3,23.0,18.0,14.86,6.59
2016,12,26,10,45,35.5,125.0,3.4,23.5,143.5,153.29,120.6
2016,12,26,11,0,71.0,232.0,3.5,24.0,269.0,310.44,244.32
2016,12,26,11,15,50.5,228.5,3.5,24.0,255.5,281.77,220.52
2016,12,26,11,30,30.0,225.0,3.5,24.0,242.0,254.31,198.18
2016,12,26,11,45,20.5,214.0,3.55,24.5,226.0,212.66,164.89
2016,12,26,12,0,11.0,203.0,3.6,25.0,210.0,191.16,147.36
2016,12,26,12,15,179.0,229.0,3.5,25.0,335.0,396.39,310.78
2016,12,26,12,30,347.0,255.0,3.4,25.0,460.0,576.4,446.78
2016,12,26,12,45,588.0,177.0,3.35,25.5,522.5,690.79,532.49
2016,12,26,13,0,829.0,99.0,3.3,26.0,585.0,775.52,592.39
2016,12,26,13,15,824.5,98.5,3.15,26.0,573.5,737.79,564.78
2016,12,26,13,30,820.0,98.0,3.0,26.0,562.0,697.86,535.68
2016,12,26,13,45,813.5,96.0,2.95,26.0,543.5,653.02,502.17
2016,12,26,14,0,807.0,94.0,2.9,26.0,525.0,606.58,466.81
2016,12,26,14,15,794.0,92.0,2.65,25.5,499.0,555.1,427.12
2016,12,26,14,30,781.0,90.0,2.4,25.0,473.0,503.1,386.04
2016,12,26,14,45,759.0,88.5,2.2,25.0,440.0,447.2,340.42
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,391.5,293.97
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,333.95,245.58
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,278.5,198.09
2016,12,26,15,45,639.5,76.5,1.15,24.0,288.0,221.25,149.54
2016,12,26,16,0,595.0,73.0,0.9,24.0,245.0,168.76,106.27
2016,12,26,16,15,537.5,66.0,0.75,23.5,201.0,116.83,67.63
2016,12,26,16,30,480.0,59.0,0.6,23.0,157.0,71.85,40.48
2016,12,26,16,45,384.5,49.0,0.5,22.5,114.5,39.59,28.15
2016,12,26,17,0,289.0,39.0,0.4,22.0,72.0,30.2,19.49
2016,12,26,17,15,144.5,19.5,0.4,21.5,36.0,15.18,3.43
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,15.0,2.0,14.0,15.0,13.06,0.0
2016,12,27,8,0,0.0,30.0,2.2,14.0,30.0,30.94,18.21
2016,12,27,8,15,19.5,50.0,2.2,14.0,54.0,78.43,60.34
2016,12,27,8,30,39.0,70.0,2.2,14.0,78.0,118.01,95.39
2016,12,27,8,45,53.5,90.5,2.2,14.5,104.0,154.18,126.77
2016,12,27,9,0,68.0,111.0,2.2,15.0,130.0,190.31,157.44
2016,12,27,9,15,83.0,128.5,2.15,15.5,155.5,222.25,183.95
2016,12,27,9,30,98.0,146.0,2.1,16.0,181.0,272.88,224.81
2016,12,27,9,45,49.0,134.0,2.05,16.5,151.5,186.48,151.99
2016,12,27,10,0,0.0,122.0,2.0,17.0,122.0,109.38,86.05
2016,12,27,10,15,0.0,102.0,2.0,17.5,102.0,87.41,67.63
2016,12,27,10,30,0.0,82.0,2.0,18.0,82.0,68.09,51.37
2016,12,27,10,45,168.0,151.0,2.0,18.5,239.5,347.35,282.36
2016,12,27,11,0,336.0,220.0,2.0,19.0,397.0,589.16,466.44
2016,12,27,11,15,392.5,217.0,2.0,19.0,431.5,631.76,496.39
2016,12,27,11,30,449.0,214.0,2.0,19.0,466.0,692.05,539.67
2016,12,27,11,45,420.0,227.0,2.0,19.0,467.0,668.21,520.45
2016,12,27,12,0,391.0,240.0,2.0,19.0,468.0,625.98,489.03
2016,12,27,12,15,309.0,258.0,1.95,19.0,439.0,561.07,439.06
2016,12,27,12,30,227.0,276.0,1.9,19.0,410.0,481.52,378.03
2016,12,27,12,45,206.0,276.5,1.85,19.5,397.5,453.92,356.22
2016,12,27,13,0,185.0,277.0,1.8,20.0,385.0,427.06,334.67
2016,12,27,13,15,240.0,264.5,1.75,20.0,402.0,444.02,348.51
2016,12,27,13,30,295.0,252.0,1.7,20.0,419.0,469.37,367.78
2016,12,27,13,45,200.0,248.5,1.65,20.0,360.0,374.02,293.88
2016,12,27,14,0,105.0,245.0,1.6,20.0,301.0,289.52,227.72
2016,12,27,14,15,112.5,233.5,1.55,20.0,291.0,275.31,216.93
2016,12,27,14,30,120.0,222.0,1.5,20.0,281.0,268.09,211.07
2016,12,27,14,45,391.0,165.5,1.5,20.0,339.0,346.04,270.67
2016,12,27,15,0,662.0,109.0,1.5,20.0,397.0,383.44,293.79
2016,12,27,15,15,633.0,104.0,1.45,20.0,359.5,327.35,245.91
2016,12,27,15,30,604.0,99.0,1.4,20.0,322.0,273.82,199.9
2016,12,27,15,45,563.0,93.0,1.35,20.0,280.5,219.43,153.56
2016,12,27,16,0,522.0,87.0,1.3,20.0,239.0,169.58,112.04
2016,12,27,16,15,464.0,78.0,1.15,19.5,196.0,117.29,72.23
2016,12,27,16,30,406.0,69.0,1.0,19.0,153.0,74.87,45.41
2016,12,27,16,45,321.0,56.0,0.9,18.5,111.5,42.65,31.33
2016,12,27,17,0,236.0,43.0,0.8,18.0,70.0,33.01,22.28
2016,12,27,17,15,118.0,21.5,0.8,17.5,35.0,16.64,5.01
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,12.5,3.35,18.5,12.5,10.67,0.0
2016,12,28,8,0,0.0,25.0,3.7,19.0,25.0,22.02,10.93
2016,12,28,8,15,3.0,45.0,3.9,19.5,46.0,47.74,33.47
2016,12,28,8,30,6.0,65.0,4.1,20.0,67.0,71.59,53.93
2016,12,28,8,45,17.0,85.0,4.3,20.5,90.0,101.35,79.38
2016,12,28,9,0,28.0,105.0,4.5,21.0,113.0,145.53,116.32
2016,12,28,9,15,35.5,124.0,4.55,21.0,135.5,172.6,138.8
2016,12,28,9,30,43.0,143.0,4.6,21.0,158.0,199.7,160.96
2016,12,28,9,45,48.5,160.0,4.7,21.5,179.0,222.03,178.56
2016,12,28,10,0,54.0,177.0,4.8,22.0,200.0,244.38,195.92
2016,12,28,10,15,56.5,192.5,4.8,22.5,218.5,261.74,208.91
2016,12,28,10,30,59.0,208.0,4.8,23.0,237.0,278.98,221.67
2016,12,28,10,45,64.0,219.5,4.85,23.5,252.0,293.23,232.11
2016,12,28,11,0,69.0,231.0,4.9,24.0,267.0,307.4,242.42
2016,12,28,11,15,97.5,246.0,4.9,24.0,299.5,347.94,274.42
2016,12,28,11,30,126.0,261.0,4.9,24.0,332.0,406.89,319.94
2016,12,28,11,45,276.5,246.5,4.9,24.5,406.5,540.94,424.51
2016,12,28,12,0,427.0,232.0,4.9,25.0,481.0,667.61,519.6
2016,12,28,12,15,570.5,188.0,4.85,25.0,524.0,731.44,568.3
2016,12,28,12,30,714.0,144.0,4.8,25.0,567.0,794.48,614.2
2016,12,28,12,45,734.0,135.0,4.75,25.5,568.0,775.31,598.65
2016,12,28,13,0,754.0,126.0,4.7,26.0,569.0,752.33,580.99
2016,12,28,13,15,528.0,189.0,4.6,26.0,496.5,609.81,473.17
2016,12,28,13,30,302.0,252.0,4.5,26.0,424.0,474.85,368.64
2016,12,28,13,45,235.5,250.5,4.4,26.0,382.0,399.92,311.16
2016,12,28,14,0,169.0,249.0,4.3,26.0,340.0,343.16,266.7
2016,12,28,14,15,234.5,229.0,4.1,26.0,349.0,349.33,271.77
2016,12,28,14,30,300.0,209.0,3.9,26.0,358.0,357.26,277.12
2016,12,28,14,45,284.5,196.0,3.75,26.0,329.5,318.01,245.57
2016,12,28,15,0,269.0,183.0,3.6,26.0,301.0,280.27,214.95
2016,12,28,15,15,258.5,168.0,3.2,25.5,273.0,244.14,185.45
2016,12,28,15,30,248.0,153.0,2.8,25.0,245.0,209.24,156.56
2016,12,28,15,45,237.5,135.0,2.4,24.5,214.5,173.13,126.59
2016,12,28,16,0,227.0,117.0,2.0,24.0,184.0,138.53,98.1
2016,12,28,16,15,351.0,89.0,1.8,23.0,172.0,114.12,73.46
2016,12,28,16,30,475.0,61.0,1.6,22.0,160.0,75.31,42.98
2016,12,28,16,45,395.0,50.0,1.45,21.5,118.0,40.35,28.97
2016,12,28,17,0,315.0,39.0,1.3,21.0,76.0,31.99,21.16
2016,12,28,17,15,188.5,24.5,1.35,20.5,43.5,19.08,6.95
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,8.54,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,65.0,15.0,5.4,10.5,21.0,58.82,0.0
2016,12,29,8,0,130.0,30.0,5.4,11.0,42.0,182.47,137.61
2016,12,29,8,15,159.0,48.5,5.5,11.0,72.0,214.52,178.3
2016,12,29,8,30,188.0,67.0,5.6,11.0,102.0,265.6,225.49
2016,12,29,8,45,205.5,85.5,5.7,11.0,133.0,307.51,263.16
2016,12,29,9,0,223.0,104.0,5.8,11.0,164.0,349.3,299.53
2016,12,29,9,15,230.0,122.0,5.95,11.0,193.5,380.64,325.97
2016,12,29,9,30,237.0,140.0,6.1,11.0,223.0,411.16,351.07
2016,12,29,9,45,239.0,158.0,6.3,11.5,250.0,436.07,370.3
2016,12,29,10,0,241.0,176.0,6.5,12.0,277.0,459.79,388.2
2016,12,29,10,15,260.0,189.5,6.45,12.0,307.0,492.52,414.22
2016,12,29,10,30,279.0,203.0,6.4,12.0,337.0,524.32,439.17
2016,12,29,10,45,191.5,221.0,6.4,12.0,315.5,437.68,365.6
2016,12,29,11,0,104.0,239.0,6.4,12.0,294.0,351.06,291.49
2016,12,29,11,15,98.0,247.5,6.35,12.0,301.0,350.34,290.26
2016,12,29,11,30,92.0,256.0,6.3,12.0,308.0,349.58,288.9
2016,12,29,11,45,221.0,253.0,6.3,12.5,381.0,478.28,396.02
2016,12,29,12,0,350.0,250.0,6.3,13.0,454.0,601.5,495.25
2016,12,29,12,15,455.5,221.0,6.2,13.0,489.0,666.99,547.88
2016,12,29,12,30,561.0,192.0,6.1,13.0,524.0,708.88,581.9
2016,12,29,12,45,368.5,235.0,6.1,13.5,452.5,558.58,458.76
2016,12,29,13,0,176.0,278.0,6.1,14.0,381.0,421.64,344.57
2016,12,29,13,15,177.0,272.0,6.0,14.0,374.0,405.58,331.81
2016,12,29,13,30,178.0,266.0,5.9,14.0,367.0,389.17,318.44
2016,12,29,13,45,177.0,257.0,5.8,14.0,355.0,368.03,301.18
2016,12,29,14,0,176.0,248.0,5.7,14.0,343.0,346.81,283.74
2016,12,29,14,15,176.5,235.5,5.65,14.0,327.0,322.99,264.11
2016,12,29,14,30,177.0,223.0,5.6,14.0,311.0,299.1,244.18
2016,12,29,14,45,351.0,180.0,5.55,14.0,339.0,334.78,272.25
2016,12,29,15,0,525.0,137.0,5.5,14.0,367.0,351.04,281.47
2016,12,29,15,15,669.0,101.5,5.25,13.5,367.5,340.44,266.47
2016,12,29,15,30,813.0,66.0,5.0,13.0,368.0,309.35,231.66
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.0,247.5,174.8
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,188.74,122.19
2016,12,29,16,15,699.5,53.0,4.15,12.0,232.5,130.21,75.2
2016,12,29,16,30,649.0,48.0,3.7,11.0,185.0,77.63,41.37
2016,12,29,16,45,565.0,41.0,3.3,10.5,138.0,36.47,26.95
2016,12,29,17,0,481.0,34.0,2.9,10.0,91.0,28.11,18.92
2016,12,29,17,15,240.5,24.5,2.85,9.5,53.0,20.18,8.77
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,12.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,8.0,1.0,0.82,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.64,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.05,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.46,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.29,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.11,0.0
2016,12,30,9,45,0.0,41.0,1.85,10.5,41.0,33.88,23.86
2016,12,30,10,0,0.0,77.0,2.1,11.0,77.0,63.89,49.55
2016,12,30,10,15,0.0,83.5,2.2,11.0,83.5,69.61,54.29
2016,12,30,10,30,0.0,90.0,2.3,11.0,90.0,75.37,59.06
2016,12,30,10,45,0.0,107.0,2.4,11.5,107.0,91.03,72.07
2016,12,30,11,0,0.0,124.0,2.5,12.0,124.0,106.8,85.03
2016,12,30,11,15,32.0,186.0,2.55,11.5,204.0,214.19,175.57
2016,12,30,11,30,64.0,248.0,2.6,11.0,284.0,313.67,257.18
2016,12,30,11,45,34.5,218.0,2.7,11.0,238.0,247.08,201.77
2016,12,30,12,0,5.0,188.0,2.8,11.0,192.0,170.81,138.15
2016,12,30,12,15,57.5,233.0,2.85,11.0,267.5,277.6,227.56
2016,12,30,12,30,110.0,278.0,2.9,11.0,343.0,368.31,301.31
2016,12,30,12,45,61.5,243.5,2.95,11.0,280.0,284.36,232.26
2016,12,30,13,0,13.0,209.0,3.0,11.0,217.0,193.66,157.1
2016,12,30,13,15,6.5,186.5,3.0,10.5,190.5,166.39,134.92
2016,12,30,13,30,0.0,164.0,3.0,10.0,164.0,140.37,113.44
2016,12,30,13,45,0.0,148.5,3.05,10.0,148.5,126.12,101.67
2016,12,30,14,0,0.0,133.0,3.1,10.0,133.0,112.18,90.1
2016,12,30,14,15,0.0,126.5,3.1,10.0,126.5,106.34,85.33
2016,12,30,14,30,0.0,120.0,3.1,10.0,120.0,100.58,80.61
2016,12,30,14,45,0.0,101.5,3.1,10.0,101.5,84.62,67.2
2016,12,30,15,0,0.0,83.0,3.1,10.0,83.0,68.93,53.93
2016,12,30,15,15,0.0,75.5,3.05,10.0,75.5,62.64,48.66
2016,12,30,15,30,0.0,68.0,3.0,10.0,68.0,56.37,43.35
2016,12,30,15,45,0.0,59.5,3.0,10.0,59.5,49.27,37.29
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,42.19,31.17
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,34.7,24.69
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,27.23,18.11
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,20.19,12.56
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,13.16,5.94
2016,12,30,17,15,0.0,9.0,2.15,9.0,9.0,7.39,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
